Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,0,762.0,145.0,4.1,17.0,631.0,758.92,599.76
2018,2,11,12,15,738.5,153.5,4.1,16.7,625.5,742.13,588.23
2018,2,11,12,30,715.0,162.0,4.1,16.4,620.0,722.83,573.9
2018,2,11,12,45,586.5,199.0,4.05,16.1,572.0,650.92,518.07
2018,2,11,13,0,458.0,236.0,4.0,15.8,524.0,583.86,465.33
2018,2,11,13,15,297.0,258.0,3.9,15.45,443.0,476.84,381.09
2018,2,11,13,30,136.0,280.0,3.8,15.1,362.0,377.45,301.19
2018,2,11,13,45,214.5,243.5,3.65,14.8,367.5,384.46,309.17
2018,2,11,14,0,293.0,207.0,3.5,14.5,373.0,390.2,315.26
2018,2,11,14,15,509.0,160.5,3.55,14.1,431.5,457.88,371.02
2018,2,11,14,30,725.0,114.0,3.6,13.7,490.0,506.12,409.21
2018,2,11,14,45,750.5,99.5,3.6,13.3,465.5,472.24,380.89
2018,2,11,15,0,776.0,85.0,3.6,12.9,441.0,434.91,348.98
2018,2,11,15,15,726.5,85.5,3.6,12.9,394.5,377.83,300.02
2018,2,11,15,30,677.0,86.0,3.6,12.9,348.0,324.28,253.19
2018,2,11,15,45,472.5,98.0,3.95,12.0,270.5,237.79,183.39
2018,2,11,16,0,268.0,110.0,4.3,11.1,193.0,171.76,132.07
2018,2,11,16,15,194.0,96.5,4.15,10.5,151.5,128.65,96.96
2018,2,11,16,30,120.0,83.0,4.0,9.9,110.0,94.03,69.99
2018,2,11,16,45,79.5,64.5,3.8,9.35,80.5,65.58,47.45
2018,2,11,17,0,39.0,46.0,3.6,8.8,51.0,43.11,30.02
2018,2,11,17,15,26.0,29.0,3.6,8.5,31.5,26.45,15.5
2018,2,11,17,30,13.0,12.0,3.6,8.2,12.0,11.8,0.0
2018,2,11,17,45,6.5,6.0,3.6,7.95,6.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,12,6,45,38.0,4.0,2.6,5.7,4.0,0.0,0.0
2018,2,12,7,0,76.0,8.0,2.7,5.9,8.0,25.67,0.0
2018,2,12,7,15,219.0,17.5,2.8,6.2,35.5,90.61,13.31
2018,2,12,7,30,362.0,27.0,2.9,6.5,63.0,167.68,124.76
2018,2,12,7,45,255.0,21.5,3.0,6.85,54.0,134.49,106.5
2018,2,12,8,0,148.0,16.0,3.1,7.2,45.0,90.13,72.31
2018,2,12,8,15,74.0,20.0,3.05,7.5,34.5,63.09,49.95
2018,2,12,8,30,0.0,24.0,3.0,7.8,24.0,23.15,14.66
2018,2,12,8,45,0.0,28.5,3.0,8.15,28.5,27.5,18.43
2018,2,12,9,0,0.0,33.0,3.0,8.5,33.0,31.86,22.14
2018,2,12,9,15,8.5,68.0,2.95,8.75,71.5,71.07,56.11
2018,2,12,9,30,17.0,103.0,2.9,9.0,110.0,115.81,94.23
2018,2,12,9,45,21.5,128.5,2.85,9.25,138.5,146.36,119.67
2018,2,12,10,0,26.0,154.0,2.8,9.5,167.0,177.15,144.98
2018,2,12,10,15,35.5,175.0,2.75,9.65,194.0,206.78,169.25
2018,2,12,10,30,45.0,196.0,2.7,9.8,221.0,236.6,193.41
2018,2,12,10,45,40.5,207.0,2.7,10.0,230.5,244.82,199.35
2018,2,12,11,0,36.0,218.0,2.7,10.2,240.0,252.76,205.12
2018,2,12,11,15,112.5,242.0,2.7,10.3,312.0,345.87,281.76
2018,2,12,11,30,189.0,266.0,2.7,10.4,384.0,431.11,350.09
2018,2,12,11,45,284.0,253.0,2.7,10.5,434.0,497.5,403.38
2018,2,12,12,0,379.0,240.0,2.7,10.6,484.0,554.32,448.59
2018,2,12,12,15,511.5,212.0,2.7,10.7,541.5,629.1,507.47
2018,2,12,12,30,644.0,184.0,2.7,10.8,599.0,694.58,558.12
2018,2,12,12,45,716.5,159.0,2.7,10.9,616.5,710.23,570.35
2018,2,12,13,0,789.0,134.0,2.7,11.0,634.0,720.44,578.74
2018,2,12,13,15,703.0,158.5,2.7,11.0,596.5,666.27,536.21
2018,2,12,13,30,617.0,183.0,2.7,11.0,559.0,612.93,494.33
2018,2,12,13,45,671.0,160.5,2.7,11.05,556.0,604.49,488.66
2018,2,12,14,0,725.0,138.0,2.7,11.1,553.0,590.51,477.99
2018,2,12,14,15,636.5,151.5,2.7,11.0,502.5,525.51,426.2
2018,2,12,14,30,548.0,165.0,2.7,10.9,452.0,463.27,376.17
2018,2,12,14,45,557.5,147.5,2.7,10.85,422.0,425.86,345.67
2018,2,12,15,0,567.0,130.0,2.7,10.8,392.0,387.99,313.68
2018,2,12,15,15,607.0,114.0,2.7,10.8,371.5,360.19,288.39
2018,2,12,15,30,647.0,98.0,2.7,10.8,351.0,327.45,257.65
2018,2,12,15,45,608.0,89.0,2.5,10.45,304.5,272.53,209.28
2018,2,12,16,0,569.0,80.0,2.3,10.1,258.0,220.66,163.17
2018,2,12,16,15,580.5,68.0,2.05,9.45,223.5,179.27,124.27
2018,2,12,16,30,592.0,56.0,1.8,8.8,189.0,136.04,84.9
2018,2,12,16,45,487.0,48.0,1.55,8.15,139.5,84.7,47.38
2018,2,12,17,0,382.0,40.0,1.3,7.5,90.0,44.88,24.47
2018,2,12,17,15,268.0,28.5,1.3,7.25,56.5,22.67,12.98
2018,2,12,17,30,154.0,17.0,1.3,7.0,23.0,16.71,0.0
2018,2,12,17,45,77.0,8.5,1.3,6.8,11.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.45,5.6,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,13,6,45,38.5,4.5,1.05,4.35,5.0,0.0,0.0
2018,2,13,7,0,77.0,9.0,1.0,4.7,10.0,27.08,0.0
2018,2,13,7,15,239.0,22.0,1.15,5.45,43.0,101.95,29.76
2018,2,13,7,30,401.0,35.0,1.3,6.2,76.0,190.14,142.83
2018,2,13,7,45,507.0,42.0,1.5,6.95,123.0,258.66,206.26
2018,2,13,8,0,613.0,49.0,1.7,7.7,170.0,336.1,274.86
2018,2,13,8,15,670.5,54.0,1.9,8.45,219.0,393.7,326.01
2018,2,13,8,30,728.0,59.0,2.1,9.2,268.0,457.84,380.59
2018,2,13,8,45,764.5,63.5,2.3,9.95,316.0,512.38,425.64
2018,2,13,9,0,801.0,68.0,2.5,10.7,364.0,567.52,469.68
2018,2,13,9,15,831.5,69.0,2.55,11.15,408.5,615.0,506.53
2018,2,13,9,30,862.0,70.0,2.6,11.6,453.0,661.8,541.87
2018,2,13,9,45,886.0,70.5,2.6,12.05,493.0,698.18,566.88
2018,2,13,10,0,910.0,71.0,2.6,12.5,533.0,737.04,593.25
2018,2,13,10,15,922.5,72.5,2.6,12.75,566.0,766.58,612.83
2018,2,13,10,30,935.0,74.0,2.6,13.0,599.0,793.31,630.32
2018,2,13,10,45,943.5,75.0,2.6,13.25,624.5,813.4,642.96
2018,2,13,11,0,952.0,76.0,2.6,13.5,650.0,830.21,653.33
2018,2,13,11,15,920.0,89.0,2.55,13.65,656.5,825.33,648.19
2018,2,13,11,30,888.0,102.0,2.5,13.8,663.0,820.79,643.67
2018,2,13,11,45,927.0,91.0,2.45,13.95,684.0,833.24,651.4
2018,2,13,12,0,966.0,80.0,2.4,14.1,705.0,846.43,659.59
2018,2,13,12,15,964.5,81.0,2.3,14.15,706.0,837.48,652.07
2018,2,13,12,30,963.0,82.0,2.2,14.2,707.0,824.97,642.38
2018,2,13,12,45,842.0,120.0,2.15,14.25,662.5,762.9,597.95
2018,2,13,13,0,721.0,158.0,2.1,14.3,618.0,699.19,550.79
2018,2,13,13,15,591.5,189.0,2.05,14.3,561.0,619.31,489.93
2018,2,13,13,30,462.0,220.0,2.0,14.3,504.0,546.15,433.15
2018,2,13,13,45,394.0,225.5,1.95,14.25,461.5,487.39,387.99
2018,2,13,14,0,326.0,231.0,1.9,14.2,419.0,436.63,348.2
2018,2,13,14,15,357.0,209.5,1.85,14.1,406.0,419.24,335.31
2018,2,13,14,30,388.0,188.0,1.8,14.0,393.0,401.84,321.67
2018,2,13,14,45,392.0,168.5,1.75,13.85,363.5,366.27,293.26
2018,2,13,15,0,396.0,149.0,1.7,13.7,334.0,329.58,263.35
2018,2,13,15,15,533.5,121.5,1.7,13.7,347.0,338.15,267.38
2018,2,13,15,30,671.0,94.0,1.7,13.7,360.0,333.94,258.68
2018,2,13,15,45,549.5,97.0,1.25,13.0,297.5,264.1,200.7
2018,2,13,16,0,428.0,100.0,0.8,12.3,235.0,204.6,152.14
2018,2,13,16,15,384.5,87.0,0.8,11.85,193.5,158.77,113.47
2018,2,13,16,30,341.0,74.0,0.8,11.4,152.0,117.29,79.22
2018,2,13,16,45,280.5,60.0,0.75,10.95,114.0,77.94,49.35
2018,2,13,17,0,220.0,46.0,0.7,10.5,76.0,45.23,27.63
2018,2,13,17,15,159.5,31.5,0.75,10.3,48.5,24.52,14.64
2018,2,13,17,30,99.0,17.0,0.8,10.1,21.0,16.71,0.0
2018,2,13,17,45,49.5,8.5,0.85,9.85,10.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,14,6,45,21.0,3.5,1.0,6.0,4.0,0.0,0.0
2018,2,14,7,0,42.0,7.0,0.9,6.4,8.0,16.93,0.0
2018,2,14,7,15,227.0,21.0,0.95,7.2,43.5,99.21,38.97
2018,2,14,7,30,412.0,35.0,1.0,8.0,79.0,195.19,146.62
2018,2,14,7,45,533.5,40.5,1.05,8.8,128.5,268.78,212.74
2018,2,14,8,0,655.0,46.0,1.1,9.6,178.0,349.88,282.96
2018,2,14,8,15,709.5,50.0,1.05,10.3,227.5,410.2,334.62
2018,2,14,8,30,764.0,54.0,1.0,11.0,277.0,473.38,386.18
2018,2,14,8,45,799.5,58.0,0.9,11.75,325.5,528.29,428.54
2018,2,14,9,0,835.0,62.0,0.8,12.5,374.0,583.67,469.12
2018,2,14,9,15,735.0,89.0,0.8,13.1,387.5,582.16,465.65
2018,2,14,9,30,635.0,116.0,0.8,13.7,401.0,568.68,453.28
2018,2,14,9,45,542.5,151.5,0.75,14.3,409.5,557.83,441.91
2018,2,14,10,0,450.0,187.0,0.7,14.9,418.0,543.47,427.52
2018,2,14,10,15,414.5,208.5,0.85,15.15,431.0,549.39,431.38
2018,2,14,10,30,379.0,230.0,1.0,15.4,444.0,544.18,426.88
2018,2,14,10,45,553.5,187.5,1.1,15.6,515.5,644.49,503.53
2018,2,14,11,0,728.0,145.0,1.2,15.8,587.0,742.8,575.19
2018,2,14,11,15,661.0,172.5,1.4,15.9,582.5,723.32,560.61
2018,2,14,11,30,594.0,200.0,1.6,16.0,578.0,697.13,541.72
2018,2,14,11,45,620.0,194.5,1.8,16.05,594.0,712.52,554.49
2018,2,14,12,0,646.0,189.0,2.0,16.1,610.0,722.71,563.16
2018,2,14,12,15,775.5,144.5,2.2,16.1,651.0,768.98,599.12
2018,2,14,12,30,905.0,100.0,2.4,16.1,692.0,803.53,624.73
2018,2,14,12,45,775.5,143.0,2.6,16.15,646.5,742.37,582.02
2018,2,14,13,0,646.0,186.0,2.8,16.2,601.0,675.94,532.31
2018,2,14,13,15,647.5,179.5,2.9,16.1,587.5,653.45,516.7
2018,2,14,13,30,649.0,173.0,3.0,16.0,574.0,628.67,498.79
2018,2,14,13,45,525.0,193.0,3.1,15.95,510.0,545.07,434.3
2018,2,14,14,0,401.0,213.0,3.2,15.9,446.0,469.49,375.03
2018,2,14,14,15,317.5,207.5,3.2,15.7,386.0,395.37,316.94
2018,2,14,14,30,234.0,202.0,3.2,15.5,326.0,330.64,265.35
2018,2,14,14,45,510.5,144.0,3.25,15.3,391.5,402.27,323.28
2018,2,14,15,0,787.0,86.0,3.3,15.1,457.0,448.0,356.79
2018,2,14,15,15,823.0,74.5,3.3,15.1,431.5,413.33,325.09
2018,2,14,15,30,859.0,63.0,3.3,15.1,406.0,374.21,288.61
2018,2,14,15,45,828.5,60.0,2.95,14.25,359.0,316.6,237.62
2018,2,14,16,0,798.0,57.0,2.6,13.4,312.0,261.33,187.81
2018,2,14,16,15,752.0,52.5,2.35,12.4,262.0,203.49,136.71
2018,2,14,16,30,706.0,48.0,2.1,11.4,212.0,149.74,90.75
2018,2,14,16,45,629.0,42.5,1.9,10.45,163.0,96.62,50.88
2018,2,14,17,0,552.0,37.0,1.7,9.5,114.0,51.9,25.31
2018,2,14,17,15,396.0,28.5,1.75,9.05,72.0,22.22,13.03
2018,2,14,17,30,240.0,20.0,1.8,8.6,30.0,19.66,0.0
2018,2,14,17,45,120.0,10.0,1.8,8.2,15.0,9.83,0.0
2018,2,14,18,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,15,6,45,52.5,5.5,1.9,4.65,6.5,0.0,0.0
2018,2,15,7,0,105.0,11.0,2.0,5.1,13.0,36.21,0.0
2018,2,15,7,15,310.0,22.0,2.3,5.7,51.5,125.94,60.91
2018,2,15,7,30,515.0,33.0,2.6,6.3,90.0,225.16,171.66
2018,2,15,7,45,609.0,38.0,2.85,6.9,139.0,293.98,236.41
2018,2,15,8,0,703.0,43.0,3.1,7.5,188.0,369.8,304.97
2018,2,15,8,15,757.0,47.0,3.15,8.1,239.5,432.06,360.47
2018,2,15,8,30,811.0,51.0,3.2,8.7,291.0,497.14,416.08
2018,2,15,8,45,846.0,54.5,3.3,9.35,341.0,549.54,459.65
2018,2,15,9,0,881.0,58.0,3.4,10.0,391.0,605.66,504.52
2018,2,15,9,15,904.5,60.0,3.5,10.55,436.5,652.6,541.01
2018,2,15,9,30,928.0,62.0,3.6,11.1,482.0,698.3,574.59
2018,2,15,9,45,944.5,63.0,3.65,11.7,521.5,736.35,600.65
2018,2,15,10,0,961.0,64.0,3.7,12.3,561.0,772.11,624.67
2018,2,15,10,15,973.0,65.0,3.75,12.7,594.5,801.96,644.53
2018,2,15,10,30,985.0,66.0,3.8,13.1,628.0,828.81,662.12
2018,2,15,10,45,993.5,67.0,3.8,13.5,654.5,849.74,675.11
2018,2,15,11,0,1002.0,68.0,3.8,13.9,681.0,867.2,685.64
2018,2,15,11,15,1007.0,68.5,3.8,14.15,699.0,877.7,691.63
2018,2,15,11,30,1012.0,69.0,3.8,14.4,717.0,884.44,695.12
2018,2,15,11,45,1015.0,69.0,3.8,14.65,727.0,885.21,694.5
2018,2,15,12,0,1018.0,69.0,3.8,14.9,737.0,882.12,691.34
2018,2,15,12,15,1018.0,69.5,3.75,15.0,738.5,873.38,684.44
2018,2,15,12,30,1018.0,70.0,3.7,15.1,740.0,860.83,675.02
2018,2,15,12,45,1017.0,70.5,3.65,15.2,734.0,843.79,662.54
2018,2,15,13,0,1016.0,71.0,3.6,15.3,728.0,823.1,647.59
2018,2,15,13,15,1011.5,70.0,3.6,15.3,712.0,794.77,627.68
2018,2,15,13,30,1007.0,69.0,3.6,15.3,696.0,763.21,605.42
2018,2,15,13,45,1000.0,68.5,3.55,15.3,672.5,727.48,579.82
2018,2,15,14,0,993.0,68.0,3.5,15.3,649.0,689.0,549.99
2018,2,15,14,15,983.5,66.5,3.45,15.15,618.0,645.47,516.0
2018,2,15,14,30,974.0,65.0,3.4,15.0,587.0,599.81,479.54
2018,2,15,14,45,961.0,63.5,3.35,14.85,549.5,550.5,439.27
2018,2,15,15,0,948.0,62.0,3.3,14.7,512.0,499.85,396.78
2018,2,15,15,15,927.5,60.0,3.3,14.7,468.0,444.53,349.27
2018,2,15,15,30,907.0,58.0,3.3,14.7,424.0,389.14,300.37
2018,2,15,15,45,877.5,55.0,2.75,13.85,375.5,330.18,247.86
2018,2,15,16,0,848.0,52.0,2.2,13.0,327.0,272.69,195.78
2018,2,15,16,15,803.5,49.0,2.0,11.95,276.0,212.68,142.62
2018,2,15,16,30,759.0,46.0,1.8,10.9,225.0,157.61,95.21
2018,2,15,16,45,685.5,41.0,1.6,9.9,174.0,102.06,53.04
2018,2,15,17,0,612.0,36.0,1.4,8.9,123.0,54.45,25.44
2018,2,15,17,15,450.0,28.5,1.4,8.55,78.5,24.09,14.86
2018,2,15,17,30,288.0,21.0,1.4,8.2,34.0,17.67,0.0
2018,2,15,17,45,144.0,10.5,1.4,7.85,17.0,10.32,0.0
2018,2,15,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,6,45,81.0,7.0,1.0,6.3,8.5,0.0,0.0
2018,2,16,7,0,162.0,14.0,1.0,6.6,17.0,53.38,0.0
2018,2,16,7,15,330.5,23.5,1.05,7.35,53.5,135.27,73.41
2018,2,16,7,30,499.0,33.0,1.1,8.1,90.0,221.55,168.02
2018,2,16,7,45,587.0,39.0,1.2,8.8,138.5,288.37,229.31
2018,2,16,8,0,675.0,45.0,1.3,9.5,187.0,361.98,294.06
2018,2,16,8,15,727.5,49.5,1.35,10.25,237.5,423.12,346.68
2018,2,16,8,30,780.0,54.0,1.4,11.0,288.0,486.99,399.26
2018,2,16,8,45,814.0,57.0,1.45,11.7,336.5,540.82,442.05
2018,2,16,9,0,848.0,60.0,1.5,12.4,385.0,591.08,480.67
2018,2,16,9,15,871.0,62.5,1.65,13.05,429.5,637.26,515.58
2018,2,16,9,30,894.0,65.0,1.8,13.7,474.0,682.27,547.82
2018,2,16,9,45,910.5,67.5,1.95,14.3,513.5,721.19,574.41
2018,2,16,10,0,927.0,70.0,2.1,14.9,553.0,757.92,599.13
2018,2,16,10,15,938.5,71.5,2.15,15.2,586.0,787.27,618.27
2018,2,16,10,30,950.0,73.0,2.2,15.5,619.0,813.72,635.31
2018,2,16,10,45,957.5,74.5,2.25,15.85,645.0,833.94,647.85
2018,2,16,11,0,965.0,76.0,2.3,16.2,671.0,850.78,658.12
2018,2,16,11,15,970.0,77.0,2.3,16.4,689.0,861.56,664.22
2018,2,16,11,30,975.0,78.0,2.3,16.6,707.0,868.71,667.98
2018,2,16,11,45,977.0,78.5,2.3,16.85,716.5,869.2,667.18
2018,2,16,12,0,979.0,79.0,2.3,17.1,726.0,865.98,664.03
2018,2,16,12,15,979.5,79.5,2.3,17.2,727.5,857.87,658.06
2018,2,16,12,30,980.0,80.0,2.3,17.3,729.0,846.07,649.73
2018,2,16,12,45,978.5,79.5,2.25,17.45,722.0,828.06,636.69
2018,2,16,13,0,977.0,79.0,2.2,17.6,715.0,806.57,621.4
2018,2,16,13,15,972.0,78.5,2.15,17.6,699.5,779.21,602.42
2018,2,16,13,30,967.0,78.0,2.1,17.6,684.0,748.77,581.31
2018,2,16,13,45,959.5,77.0,2.1,17.6,660.5,713.23,556.7
2018,2,16,14,0,952.0,76.0,2.1,17.6,637.0,675.11,528.27
2018,2,16,14,15,941.0,75.0,2.1,17.45,606.5,632.55,496.2
2018,2,16,14,30,930.0,74.0,2.1,17.3,576.0,588.09,461.87
2018,2,16,14,45,914.5,72.0,2.1,17.15,538.5,538.66,422.83
2018,2,16,15,0,899.0,70.0,2.1,17.0,501.0,488.23,381.82
2018,2,16,15,15,877.5,67.5,2.1,17.0,457.5,434.07,336.49
2018,2,16,15,30,856.0,65.0,2.1,17.0,414.0,379.39,289.44
2018,2,16,15,45,826.5,62.0,1.7,15.95,367.0,322.57,240.01
2018,2,16,16,0,797.0,59.0,1.3,14.9,320.0,267.36,191.02
2018,2,16,16,15,752.5,54.5,1.35,13.95,270.0,209.5,140.76
2018,2,16,16,30,708.0,50.0,1.4,13.0,220.0,155.59,94.97
2018,2,16,16,45,633.5,44.5,1.4,12.05,170.5,102.09,54.57
2018,2,16,17,0,559.0,39.0,1.4,11.1,121.0,56.75,27.86
2018,2,16,17,15,415.5,30.0,1.4,10.75,78.0,23.24,14.15
2018,2,16,17,30,272.0,21.0,1.4,10.4,35.0,17.41,0.0
2018,2,16,17,45,136.0,10.5,1.45,10.0,17.5,10.32,0.0
2018,2,16,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,17,6,45,90.5,7.5,0.95,7.75,9.5,0.0,0.0
2018,2,17,7,0,181.0,15.0,0.9,8.1,19.0,59.51,0.0
2018,2,17,7,15,356.0,24.0,1.0,8.85,57.5,145.37,85.39
2018,2,17,7,30,531.0,33.0,1.1,9.6,96.0,234.53,177.77
2018,2,17,7,45,615.5,38.5,1.2,10.35,145.0,301.16,238.51
2018,2,17,8,0,700.0,44.0,1.3,11.1,194.0,374.26,302.4
2018,2,17,8,15,750.0,48.5,1.25,11.75,245.0,435.45,354.34
2018,2,17,8,30,800.0,53.0,1.2,12.4,296.0,499.15,405.8
2018,2,17,8,45,831.5,56.0,1.2,13.05,344.5,552.48,447.35
2018,2,17,9,0,863.0,59.0,1.2,13.7,393.0,601.98,484.51
2018,2,17,9,15,886.0,61.5,1.15,14.25,438.0,648.81,517.93
2018,2,17,9,30,909.0,64.0,1.1,14.8,483.0,694.41,548.05
2018,2,17,9,45,924.5,66.0,1.05,15.35,522.5,732.56,571.58
2018,2,17,10,0,940.0,68.0,1.0,15.9,562.0,768.41,593.04
2018,2,17,10,15,951.0,69.5,1.0,16.25,595.0,797.74,610.77
2018,2,17,10,30,962.0,71.0,1.0,16.6,628.0,824.08,626.4
2018,2,17,10,45,969.0,71.5,0.95,16.95,653.0,842.98,636.19
2018,2,17,11,0,976.0,72.0,0.9,17.3,678.0,858.46,643.74
2018,2,17,11,15,980.0,73.5,0.85,17.55,696.0,869.12,648.41
2018,2,17,11,30,984.0,75.0,0.8,17.8,714.0,876.08,650.77
2018,2,17,11,45,986.0,75.5,0.75,18.05,723.5,876.58,649.05
2018,2,17,12,0,988.0,76.0,0.7,18.3,733.0,873.33,645.11
2018,2,17,12,15,987.0,76.0,0.65,18.45,733.5,863.39,637.25
2018,2,17,12,30,986.0,76.0,0.6,18.6,734.0,849.8,627.24
2018,2,17,12,45,983.5,76.0,0.55,18.7,726.5,831.46,614.44
2018,2,17,13,0,981.0,76.0,0.5,18.8,719.0,809.65,599.52
2018,2,17,13,15,976.5,75.0,0.5,18.85,703.5,781.98,581.82
2018,2,17,13,30,972.0,74.0,0.5,18.9,688.0,751.19,562.06
2018,2,17,13,45,964.5,73.5,0.55,18.95,664.5,715.98,539.98
2018,2,17,14,0,957.0,73.0,0.6,19.0,641.0,678.17,514.07
2018,2,17,14,15,946.0,72.0,0.75,18.85,610.5,635.36,485.25
2018,2,17,14,30,935.0,71.0,0.9,18.7,580.0,590.64,453.68
2018,2,17,14,45,919.5,69.5,1.05,18.55,542.5,541.43,417.32
2018,2,17,15,0,904.0,68.0,1.2,18.4,505.0,491.2,378.51
2018,2,17,15,15,883.0,66.0,1.2,18.4,462.0,437.42,334.51
2018,2,17,15,30,862.0,64.0,1.2,18.4,419.0,383.7,289.17
2018,2,17,15,45,831.0,61.0,1.15,17.3,371.0,325.27,240.0
2018,2,17,16,0,800.0,58.0,1.1,16.2,323.0,269.3,191.53
2018,2,17,16,15,753.0,54.0,1.1,15.2,272.5,211.07,141.37
2018,2,17,16,30,706.0,50.0,1.1,14.2,222.0,157.05,95.81
2018,2,17,16,45,630.0,44.5,1.15,13.2,172.0,103.27,55.27
2018,2,17,17,0,554.0,39.0,1.2,12.2,122.0,57.79,28.19
2018,2,17,17,15,415.5,30.5,1.2,11.7,79.5,23.5,14.44
2018,2,17,17,30,277.0,22.0,1.2,11.2,37.0,18.22,0.0
2018,2,17,17,45,138.5,11.0,1.25,10.75,18.5,10.81,0.0
2018,2,17,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,18,6,45,71.5,7.5,3.15,7.6,9.5,0.0,0.0
2018,2,18,7,0,143.0,15.0,3.3,7.7,19.0,50.53,0.0
2018,2,18,7,15,303.0,26.0,3.45,8.0,56.5,133.49,83.85
2018,2,18,7,30,463.0,37.0,3.6,8.3,94.0,220.58,170.6
2018,2,18,7,45,550.0,44.5,3.75,8.55,142.5,286.73,231.98
2018,2,18,8,0,637.0,52.0,3.9,8.8,191.0,360.21,298.16
2018,2,18,8,15,662.5,59.0,4.05,9.15,234.5,409.44,342.86
2018,2,18,8,30,688.0,66.0,4.2,9.5,278.0,459.3,386.41
2018,2,18,8,45,603.0,79.0,4.35,9.85,286.5,452.74,381.98
2018,2,18,9,0,518.0,92.0,4.5,10.2,295.0,437.68,369.52
2018,2,18,9,15,460.5,111.5,4.6,10.4,307.0,435.7,367.19
2018,2,18,9,30,403.0,131.0,4.7,10.6,319.0,432.7,363.36
2018,2,18,9,45,514.0,132.5,4.8,10.75,392.5,523.5,437.83
2018,2,18,10,0,625.0,134.0,4.9,10.9,466.0,623.0,517.14
2018,2,18,10,15,666.0,135.0,4.95,10.95,507.5,667.68,551.63
2018,2,18,10,30,707.0,136.0,5.0,11.0,549.0,711.41,584.82
2018,2,18,10,45,561.5,169.5,5.05,11.1,506.0,642.48,528.14
2018,2,18,11,0,416.0,203.0,5.1,11.2,463.0,564.27,463.53
2018,2,18,11,15,412.5,203.0,5.2,11.15,467.0,562.83,462.6
2018,2,18,11,30,409.0,203.0,5.3,11.1,471.0,559.71,460.08
2018,2,18,11,45,544.0,185.5,5.4,11.05,547.0,650.92,534.17
2018,2,18,12,0,679.0,168.0,5.5,11.0,623.0,736.18,602.17
2018,2,18,12,15,735.5,156.5,5.55,11.0,650.0,761.14,621.16
2018,2,18,12,30,792.0,145.0,5.6,11.0,677.0,782.08,637.28
2018,2,18,12,45,822.0,134.0,5.7,11.0,681.5,776.96,633.87
2018,2,18,13,0,852.0,123.0,5.8,11.0,686.0,770.2,629.46
2018,2,18,13,15,845.0,122.0,5.85,10.95,670.0,742.99,609.32
2018,2,18,13,30,838.0,121.0,5.9,10.9,654.0,713.2,586.68
2018,2,18,13,45,895.5,101.0,5.95,10.8,652.5,704.06,580.32
2018,2,18,14,0,953.0,81.0,6.0,10.7,651.0,687.1,567.29
2018,2,18,14,15,943.5,80.0,6.0,10.45,621.0,645.17,533.25
2018,2,18,14,30,934.0,79.0,6.0,10.2,591.0,601.21,496.86
2018,2,18,14,45,918.5,77.0,6.0,10.0,553.0,551.36,454.72
2018,2,18,15,0,903.0,75.0,6.0,9.8,515.0,500.49,410.63
2018,2,18,15,15,873.5,74.0,6.0,9.8,469.5,443.62,360.27
2018,2,18,15,30,844.0,73.0,6.0,9.8,424.0,387.74,309.62
2018,2,18,15,45,792.5,72.0,5.8,9.1,372.0,326.09,254.26
2018,2,18,16,0,741.0,71.0,5.6,8.4,320.0,268.38,201.73
2018,2,18,16,15,612.0,70.5,5.4,7.95,255.0,197.43,141.1
2018,2,18,16,30,483.0,70.0,5.2,7.5,190.0,141.09,95.34
2018,2,18,16,45,432.0,59.0,4.95,7.05,148.0,96.66,59.55
2018,2,18,17,0,381.0,48.0,4.7,6.6,106.0,57.81,33.29
2018,2,18,17,15,262.0,35.5,4.6,6.35,68.5,27.38,18.29
2018,2,18,17,30,143.0,23.0,4.5,6.1,31.0,18.19,2.39
2018,2,18,17,45,71.5,11.5,4.35,5.8,15.5,11.3,0.0
2018,2,18,18,0,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.25,5.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.35,4.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,4.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.5,4.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.45,4.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.35,3.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.25,3.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.1,3.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.95,3.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.9,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.85,2.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.75,2.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.7,2.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.7,2.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.75,2.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.85,2.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.9,2.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.5,4.3,3.1,3.5,0.0,0.0
2018,2,19,7,0,0.0,7.0,4.4,3.2,7.0,6.88,0.0
2018,2,19,7,15,0.0,21.0,4.55,3.35,21.0,20.32,9.86
2018,2,19,7,30,0.0,35.0,4.7,3.5,35.0,34.71,24.24
2018,2,19,7,45,1.5,55.0,4.9,3.65,55.5,56.4,43.8
2018,2,19,8,0,3.0,75.0,5.1,3.8,76.0,77.86,63.06
2018,2,19,8,15,3.0,60.0,5.15,4.0,61.0,59.79,47.32
2018,2,19,8,30,3.0,45.0,5.2,4.2,46.0,45.08,34.33
2018,2,19,8,45,16.5,51.5,5.2,4.4,58.0,60.39,48.01
2018,2,19,9,0,30.0,58.0,5.2,4.6,70.0,75.95,61.86
2018,2,19,9,15,93.0,98.0,5.15,4.8,140.5,165.94,141.22
2018,2,19,9,30,156.0,138.0,5.1,5.0,211.0,255.88,218.88
2018,2,19,9,45,252.5,165.0,5.05,5.25,295.0,366.54,312.91
2018,2,19,10,0,349.0,192.0,5.0,5.5,379.0,473.36,401.4
2018,2,19,10,15,489.0,182.5,4.9,5.7,461.0,584.47,492.53
2018,2,19,10,30,629.0,173.0,4.8,5.9,543.0,693.54,579.53
2018,2,19,10,45,740.5,147.0,4.7,6.1,600.5,761.58,631.89
2018,2,19,11,0,852.0,121.0,4.6,6.3,658.0,825.76,678.73
2018,2,19,11,15,710.5,165.0,4.55,6.5,621.0,767.2,632.07
2018,2,19,11,30,569.0,209.0,4.5,6.7,584.0,697.1,574.33
2018,2,19,11,45,647.0,191.0,4.45,6.9,623.0,741.86,609.73
2018,2,19,12,0,725.0,173.0,4.4,7.1,662.0,780.84,639.47
2018,2,19,12,15,846.5,132.5,4.4,7.15,704.5,823.75,671.43
2018,2,19,12,30,968.0,92.0,4.4,7.2,747.0,860.0,698.22
2018,2,19,12,45,945.5,98.5,4.45,7.3,733.0,833.37,678.31
2018,2,19,13,0,923.0,105.0,4.5,7.4,719.0,803.97,656.74
2018,2,19,13,15,888.5,113.5,4.5,7.35,694.0,768.35,630.45
2018,2,19,13,30,854.0,122.0,4.5,7.3,669.0,728.12,600.17
2018,2,19,13,45,707.0,155.0,4.55,7.25,597.0,638.06,527.86
2018,2,19,14,0,560.0,188.0,4.6,7.2,525.0,550.91,456.9
2018,2,19,14,15,444.0,205.5,4.6,7.05,464.5,476.85,396.03
2018,2,19,14,30,328.0,223.0,4.6,6.9,404.0,407.09,338.02
2018,2,19,14,45,457.0,182.5,4.6,6.75,417.0,420.29,349.44
2018,2,19,15,0,586.0,142.0,4.6,6.6,430.0,420.27,348.22
2018,2,19,15,15,570.5,132.5,4.6,6.6,393.0,374.99,308.41
2018,2,19,15,30,555.0,123.0,4.6,6.6,356.0,328.83,267.17
2018,2,19,15,45,469.5,118.0,4.4,6.2,299.5,266.25,213.01
2018,2,19,16,0,384.0,113.0,4.2,5.8,243.0,211.67,165.98
2018,2,19,16,15,336.5,99.0,3.85,5.45,200.5,165.45,125.47
2018,2,19,16,30,289.0,85.0,3.5,5.1,158.0,124.14,90.1
2018,2,19,16,45,243.5,69.5,3.15,4.75,121.5,86.79,59.65
2018,2,19,17,0,198.0,54.0,2.8,4.4,85.0,56.25,37.35
2018,2,19,17,15,133.0,37.5,2.6,4.05,55.0,30.89,21.73
2018,2,19,17,30,68.0,21.0,2.4,3.7,25.0,17.68,4.03
2018,2,19,17,45,34.0,10.5,2.15,3.4,12.5,10.32,0.0
2018,2,19,18,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,106.5,9.0,1.0,1.7,12.5,0.0,0.0
2018,2,20,7,0,213.0,18.0,1.0,2.2,25.0,72.3,0.0
2018,2,20,7,15,389.0,26.5,1.1,2.9,67.0,164.73,113.97
2018,2,20,7,30,565.0,35.0,1.2,3.6,109.0,254.39,200.0
2018,2,20,7,45,644.5,40.5,1.3,4.35,159.5,321.53,262.08
2018,2,20,8,0,724.0,46.0,1.4,5.1,210.0,394.71,327.11
2018,2,20,8,15,771.5,50.0,1.4,5.6,262.0,455.79,380.06
2018,2,20,8,30,819.0,54.0,1.4,6.1,314.0,519.09,432.51
2018,2,20,8,45,849.5,57.5,1.4,6.65,363.5,569.91,473.08
2018,2,20,9,0,880.0,61.0,1.4,7.2,413.0,624.16,514.64
2018,2,20,9,15,900.5,63.0,1.4,7.5,458.0,669.66,548.49
2018,2,20,9,30,921.0,65.0,1.4,7.8,503.0,713.72,578.74
2018,2,20,9,45,935.5,67.0,1.4,8.15,542.5,751.71,603.87
2018,2,20,10,0,950.0,69.0,1.4,8.5,582.0,787.3,626.96
2018,2,20,10,15,958.5,71.0,1.45,8.75,614.5,815.65,645.48
2018,2,20,10,30,967.0,73.0,1.5,9.0,647.0,840.87,661.81
2018,2,20,10,45,973.0,75.0,1.6,9.25,672.5,860.81,675.08
2018,2,20,11,0,979.0,77.0,1.7,9.5,698.0,877.25,686.03
2018,2,20,11,15,982.0,78.0,1.75,9.7,715.0,886.52,691.63
2018,2,20,11,30,985.0,79.0,1.8,9.9,732.0,892.07,694.86
2018,2,20,11,45,985.5,80.0,1.9,10.05,741.0,891.82,694.94
2018,2,20,12,0,986.0,81.0,2.0,10.2,750.0,887.81,692.56
2018,2,20,12,15,984.5,81.5,2.1,10.25,750.5,877.9,686.42
2018,2,20,12,30,983.0,82.0,2.2,10.3,751.0,864.32,677.81
2018,2,20,12,45,980.5,81.5,2.25,10.35,743.5,845.3,664.95
2018,2,20,13,0,978.0,81.0,2.3,10.4,736.0,822.81,649.69
2018,2,20,13,15,973.0,80.5,2.4,10.35,720.0,795.15,631.32
2018,2,20,13,30,968.0,80.0,2.5,10.3,704.0,764.4,610.57
2018,2,20,13,45,959.5,80.0,2.55,10.25,680.5,728.89,585.81
2018,2,20,14,0,951.0,80.0,2.6,10.2,657.0,690.83,557.41
2018,2,20,14,15,939.5,78.0,2.65,10.0,625.0,646.57,523.47
2018,2,20,14,30,928.0,76.0,2.7,9.8,593.0,600.46,487.17
2018,2,20,14,45,912.5,74.0,2.75,9.65,555.0,550.67,446.81
2018,2,20,15,0,897.0,72.0,2.8,9.5,517.0,499.88,404.41
2018,2,20,15,15,875.5,70.0,2.8,9.5,473.5,445.81,357.75
2018,2,20,15,30,854.0,68.0,2.8,9.5,430.0,391.16,309.33
2018,2,20,15,45,824.0,64.5,2.8,8.85,382.0,333.18,257.74
2018,2,20,16,0,794.0,61.0,2.8,8.2,334.0,276.9,206.46
2018,2,20,16,15,710.5,61.0,2.55,7.45,277.5,214.34,151.52
2018,2,20,16,30,627.0,61.0,2.3,6.7,221.0,158.36,103.88
2018,2,20,16,45,409.0,59.5,2.05,5.95,155.0,96.62,60.52
2018,2,20,17,0,191.0,58.0,1.8,5.2,89.0,59.75,40.33
2018,2,20,17,15,115.0,40.5,1.75,4.8,57.0,33.2,23.83
2018,2,20,17,30,39.0,23.0,1.7,4.4,25.0,20.33,7.0
2018,2,20,17,45,19.5,11.5,1.7,4.0,12.5,11.3,0.0
2018,2,20,18,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,2.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,2.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,2.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.3,2.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,45,45.0,8.0,0.3,2.8,9.5,0.0,0.0
2018,2,21,7,0,90.0,16.0,0.3,2.8,19.0,39.08,0.0
2018,2,21,7,15,115.5,32.5,0.4,3.0,43.5,83.21,58.59
2018,2,21,7,30,141.0,49.0,0.5,3.2,68.0,115.83,91.83
2018,2,21,7,45,178.0,67.5,0.6,3.45,102.0,158.25,130.46
2018,2,21,8,0,215.0,86.0,0.7,3.7,136.0,203.84,171.14
2018,2,21,8,15,405.5,85.0,0.8,4.15,206.0,313.84,265.12
2018,2,21,8,30,596.0,84.0,0.9,4.6,276.0,436.85,366.79
2018,2,21,8,45,708.5,75.5,1.05,5.0,338.0,517.04,431.84
2018,2,21,9,0,821.0,67.0,1.2,5.4,400.0,601.5,498.98
2018,2,21,9,15,849.5,69.0,1.1,5.9,446.0,650.53,534.12
2018,2,21,9,30,878.0,71.0,1.0,6.4,492.0,694.43,563.03
2018,2,21,9,45,862.0,80.5,0.9,6.85,521.5,722.44,579.33
2018,2,21,10,0,846.0,90.0,0.8,7.3,551.0,742.17,589.47
2018,2,21,10,15,815.5,107.0,0.75,7.75,572.0,755.24,595.54
2018,2,21,10,30,785.0,124.0,0.7,8.2,593.0,766.78,600.64
2018,2,21,10,45,686.5,162.0,0.65,8.6,584.5,740.27,579.08
2018,2,21,11,0,588.0,200.0,0.6,9.0,576.0,704.23,549.48
2018,2,21,11,15,441.0,254.0,0.7,9.3,540.0,645.23,504.26
2018,2,21,11,30,294.0,308.0,0.8,9.6,504.0,575.46,450.52
2018,2,21,11,45,275.5,313.5,0.85,9.9,499.5,564.02,442.1
2018,2,21,12,0,257.0,319.0,0.9,10.2,495.0,551.54,432.25
2018,2,21,12,15,191.5,313.0,1.1,10.35,444.0,481.03,379.73
2018,2,21,12,30,126.0,307.0,1.3,10.5,393.0,418.89,332.29
2018,2,21,12,45,86.5,281.5,1.45,10.65,340.5,351.65,280.47
2018,2,21,13,0,47.0,256.0,1.6,10.8,288.0,292.73,233.94
2018,2,21,13,15,75.5,259.5,1.75,10.8,309.5,315.19,253.07
2018,2,21,13,30,104.0,263.0,1.9,10.8,331.0,340.57,273.94
2018,2,21,13,45,109.5,247.5,2.05,10.8,316.5,323.9,261.28
2018,2,21,14,0,115.0,232.0,2.2,10.8,302.0,306.73,248.25
2018,2,21,14,15,165.0,229.5,2.3,10.65,325.0,328.83,267.08
2018,2,21,14,30,215.0,227.0,2.4,10.5,348.0,346.6,281.89
2018,2,21,14,45,240.5,210.0,2.45,10.4,337.0,334.72,272.42
2018,2,21,15,0,266.0,193.0,2.5,10.3,326.0,317.61,258.4
2018,2,21,15,15,292.0,177.5,2.5,10.3,312.0,299.4,242.68
2018,2,21,15,30,318.0,162.0,2.5,10.3,298.0,278.22,223.77
2018,2,21,15,45,373.5,137.5,2.35,9.8,280.0,255.61,202.54
2018,2,21,16,0,429.0,113.0,2.2,9.3,262.0,225.99,174.02
2018,2,21,16,15,546.0,86.0,1.95,8.6,246.5,202.21,146.9
2018,2,21,16,30,663.0,59.0,1.7,7.9,231.0,163.94,106.57
2018,2,21,16,45,584.5,53.5,1.45,7.2,181.0,111.08,64.82
