Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,427.82,326.14
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,369.7,278.17
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,309.52,226.87
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,252.29,177.19
2018,4,3,16,45,689.5,73.0,1.85,16.6,313.0,192.3,126.17
2018,4,3,17,0,642.0,68.0,1.8,16.0,258.0,139.6,83.48
2018,4,3,17,15,570.5,61.5,1.7,15.05,205.0,89.21,48.94
2018,4,3,17,30,499.0,55.0,1.6,14.1,152.0,47.32,29.93
2018,4,3,17,45,383.0,45.0,1.5,13.2,105.5,34.7,24.92
2018,4,3,18,0,267.0,35.0,1.4,12.3,59.0,27.4,17.13
2018,4,3,18,15,146.5,20.0,1.4,11.85,32.0,19.66,0.0
2018,4,3,18,30,26.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,4,3,18,45,13.0,2.5,1.4,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,5,45,8.5,6.5,0.95,9.45,7.0,0.0,0.0
2018,4,4,6,0,17.0,13.0,0.9,9.7,14.0,16.12,0.0
2018,4,4,6,15,50.5,31.0,0.95,10.15,37.0,50.3,32.05
2018,4,4,6,30,84.0,49.0,1.0,10.6,60.0,82.68,62.05
2018,4,4,6,45,103.5,70.0,1.1,11.0,90.0,116.97,92.53
2018,4,4,7,0,123.0,91.0,1.2,11.4,120.0,153.03,124.07
2018,4,4,7,15,167.5,112.5,1.25,11.95,163.0,203.27,166.62
2018,4,4,7,30,212.0,134.0,1.3,12.5,206.0,263.85,216.63
2018,4,4,7,45,232.0,154.5,1.35,13.05,245.5,307.65,251.73
2018,4,4,8,0,252.0,175.0,1.4,13.6,285.0,352.8,287.03
2018,4,4,8,15,364.0,176.5,1.4,14.2,356.5,438.61,354.52
2018,4,4,8,30,476.0,178.0,1.4,14.8,428.0,541.81,432.49
2018,4,4,8,45,570.5,168.0,1.4,15.4,494.5,619.13,488.88
2018,4,4,9,0,665.0,158.0,1.4,16.0,561.0,705.86,550.33
2018,4,4,9,15,689.0,162.0,1.5,16.5,605.0,751.24,580.49
2018,4,4,9,30,713.0,166.0,1.6,17.0,649.0,795.67,609.46
2018,4,4,9,45,621.0,214.0,1.65,17.45,651.0,785.06,598.63
2018,4,4,10,0,529.0,262.0,1.7,17.9,653.0,765.05,580.75
2018,4,4,10,15,529.0,271.0,1.75,17.95,675.5,783.65,593.19
2018,4,4,10,30,529.0,280.0,1.8,18.0,698.0,800.09,603.75
2018,4,4,10,45,428.0,331.5,1.85,18.05,675.5,764.47,575.48
2018,4,4,11,0,327.0,383.0,1.9,18.1,653.0,717.87,539.98
2018,4,4,11,15,287.0,402.0,1.8,17.9,642.0,699.33,525.41
2018,4,4,11,30,247.0,421.0,1.7,17.7,631.0,671.34,504.18
2018,4,4,11,45,281.5,417.5,1.6,17.55,658.5,704.53,527.68
2018,4,4,12,0,316.0,414.0,1.5,17.4,686.0,728.32,544.02
2018,4,4,12,15,299.5,418.0,1.45,17.35,675.5,710.82,530.84
2018,4,4,12,30,283.0,422.0,1.4,17.3,665.0,692.45,517.51
2018,4,4,12,45,364.5,388.5,1.35,17.25,698.0,722.46,540.69
2018,4,4,13,0,446.0,355.0,1.3,17.2,731.0,752.2,562.74
2018,4,4,13,15,416.5,357.0,1.45,17.3,702.0,714.45,537.21
2018,4,4,13,30,387.0,359.0,1.6,17.4,673.0,674.11,510.06
2018,4,4,13,45,360.5,352.0,1.7,17.5,637.5,631.1,480.29
2018,4,4,14,0,334.0,345.0,1.8,17.6,602.0,588.84,450.52
2018,4,4,14,15,270.5,339.0,2.0,17.6,541.5,522.59,402.6
2018,4,4,14,30,207.0,333.0,2.2,17.6,481.0,459.55,356.05
2018,4,4,14,45,269.0,306.0,2.35,17.6,487.5,461.2,359.24
2018,4,4,15,0,331.0,279.0,2.5,17.6,494.0,455.71,356.09
2018,4,4,15,15,426.5,230.0,2.5,17.6,487.0,440.79,345.13
2018,4,4,15,30,522.0,181.0,2.5,17.6,480.0,415.54,324.84
2018,4,4,15,45,476.0,174.5,2.5,17.1,429.0,360.47,280.79
2018,4,4,16,0,430.0,168.0,2.5,16.6,378.0,309.6,239.45
2018,4,4,16,15,261.0,151.5,2.3,16.05,274.5,218.34,168.1
2018,4,4,16,30,92.0,135.0,2.1,15.5,171.0,146.93,114.06
2018,4,4,16,45,173.0,119.5,1.9,14.9,175.5,139.01,104.25
2018,4,4,17,0,254.0,104.0,1.7,14.3,180.0,123.82,87.92
2018,4,4,17,15,268.0,84.5,1.55,13.7,150.5,90.96,61.74
2018,4,4,17,30,282.0,65.0,1.4,13.1,121.0,53.24,36.74
2018,4,4,17,45,221.0,49.5,1.3,12.45,85.0,37.57,27.56
2018,4,4,18,0,160.0,34.0,1.2,11.8,49.0,26.43,16.56
2018,4,4,18,15,89.0,19.5,1.15,11.6,27.0,15.51,0.0
2018,4,4,18,30,18.0,5.0,1.1,11.4,5.0,4.91,0.0
2018,4,4,18,45,9.0,2.5,1.05,11.2,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,4,5,6,0,1.0,6.0,1.0,8.8,6.0,6.1,0.0
2018,4,5,6,15,0.5,12.5,1.15,9.4,12.5,12.18,4.07
2018,4,5,6,30,0.0,19.0,1.3,10.0,19.0,18.33,9.97
2018,4,5,6,45,0.0,28.5,1.4,10.65,28.5,27.5,18.1
2018,4,5,7,0,0.0,38.0,1.5,11.3,38.0,36.69,26.11
2018,4,5,7,15,43.5,81.5,1.45,11.9,96.5,103.92,83.7
2018,4,5,7,30,87.0,125.0,1.4,12.5,155.0,182.0,149.05
2018,4,5,7,45,93.5,149.5,1.35,13.05,186.5,216.21,176.46
2018,4,5,8,0,100.0,174.0,1.3,13.6,218.0,250.71,203.53
2018,4,5,8,15,68.0,172.0,1.1,13.9,203.5,223.1,179.75
2018,4,5,8,30,36.0,170.0,0.9,14.2,189.0,199.85,159.53
2018,4,5,8,45,125.0,223.0,0.75,14.45,298.0,332.23,264.82
2018,4,5,9,0,214.0,276.0,0.6,14.7,407.0,463.81,362.89
2018,4,5,9,15,221.0,298.5,0.55,15.2,441.5,499.85,385.93
2018,4,5,9,30,228.0,321.0,0.5,15.7,476.0,535.5,409.09
2018,4,5,9,45,231.5,338.0,0.45,16.15,503.0,561.52,425.07
2018,4,5,10,0,235.0,355.0,0.4,16.6,530.0,586.81,440.34
2018,4,5,10,15,254.5,364.5,0.5,17.2,560.5,626.68,467.32
2018,4,5,10,30,274.0,374.0,0.6,17.8,591.0,657.15,487.6
2018,4,5,10,45,394.5,334.5,0.7,18.35,657.0,729.15,539.5
2018,4,5,11,0,515.0,295.0,0.8,18.9,723.0,810.87,595.95
2018,4,5,11,15,424.5,338.5,1.0,18.95,695.0,770.46,567.51
2018,4,5,11,30,334.0,382.0,1.2,19.0,667.0,720.92,533.65
2018,4,5,11,45,534.0,302.5,1.4,19.1,762.5,830.59,615.81
2018,4,5,12,0,734.0,223.0,1.6,19.2,858.0,931.64,687.44
2018,4,5,12,15,520.0,315.0,1.85,18.9,764.5,815.27,607.51
2018,4,5,12,30,306.0,407.0,2.1,18.6,671.0,698.28,524.07
2018,4,5,12,45,222.0,416.5,2.35,18.35,607.0,619.19,468.83
2018,4,5,13,0,138.0,426.0,2.6,18.1,543.0,548.37,417.29
2018,4,5,13,15,131.5,416.0,2.65,17.8,525.5,526.68,402.63
2018,4,5,13,30,125.0,406.0,2.7,17.5,508.0,504.99,387.55
2018,4,5,13,45,117.5,390.0,2.75,17.2,483.5,476.71,367.52
2018,4,5,14,0,110.0,374.0,2.8,16.9,459.0,446.61,345.95
2018,4,5,14,15,111.0,358.5,2.8,16.65,441.0,426.09,331.42
2018,4,5,14,30,112.0,343.0,2.8,16.4,423.0,405.3,316.48
2018,4,5,14,45,135.0,324.5,2.85,16.15,416.0,395.53,310.29
2018,4,5,15,0,158.0,306.0,2.9,15.9,409.0,382.44,301.21
2018,4,5,15,15,188.0,282.0,2.9,15.9,396.0,365.53,288.56
2018,4,5,15,30,218.0,258.0,2.9,15.9,383.0,345.48,272.88
2018,4,5,15,45,186.0,235.0,2.65,15.25,335.5,297.2,234.97
2018,4,5,16,0,154.0,212.0,2.4,14.6,288.0,252.3,199.48
2018,4,5,16,15,139.5,186.5,2.25,14.3,249.5,214.13,168.65
2018,4,5,16,30,125.0,161.0,2.1,14.0,211.0,177.75,138.97
2018,4,5,16,45,149.5,139.5,1.95,13.7,190.5,154.09,118.13
2018,4,5,17,0,174.0,118.0,1.8,13.4,170.0,127.69,94.95
2018,4,5,17,15,155.5,96.5,1.7,13.05,136.0,95.37,69.76
2018,4,5,17,30,137.0,75.0,1.6,12.7,102.0,65.52,48.58
2018,4,5,17,45,101.0,55.0,1.5,12.35,71.5,46.66,35.6
2018,4,5,18,0,65.0,35.0,1.4,12.0,41.0,30.38,20.02
2018,4,5,18,15,35.0,19.5,1.4,11.85,22.5,17.19,0.0
2018,4,5,18,30,5.0,4.0,1.4,11.7,4.0,3.93,0.0
2018,4,5,18,45,2.5,2.0,1.35,11.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.05,11.1,2.0,1.97,0.0
2018,4,6,6,0,0.0,4.0,1.1,11.2,4.0,3.85,0.0
2018,4,6,6,15,0.0,7.0,1.15,11.4,7.0,6.74,0.0
2018,4,6,6,30,0.0,10.0,1.2,11.6,10.0,9.64,2.54
2018,4,6,6,45,0.0,12.5,1.3,11.75,12.5,12.05,4.74
2018,4,6,7,0,0.0,15.0,1.4,11.9,15.0,14.46,6.88
2018,4,6,7,15,0.0,19.0,1.5,12.2,19.0,18.33,10.22
2018,4,6,7,30,0.0,23.0,1.6,12.5,23.0,22.19,13.5
2018,4,6,7,45,0.0,43.0,1.65,12.75,43.0,41.53,29.96
2018,4,6,8,0,0.0,63.0,1.7,13.0,63.0,60.89,46.18
2018,4,6,8,15,2.5,84.0,1.8,13.25,85.5,82.92,64.47
2018,4,6,8,30,5.0,105.0,1.9,13.5,108.0,105.67,83.1
2018,4,6,8,45,13.0,154.0,1.95,13.75,162.0,161.28,128.48
2018,4,6,9,0,21.0,203.0,2.0,14.0,216.0,218.0,173.69
2018,4,6,9,15,23.5,231.0,2.15,14.25,246.5,249.08,197.68
2018,4,6,9,30,26.0,259.0,2.3,14.5,277.0,280.24,221.53
2018,4,6,9,45,19.5,239.5,2.4,14.7,253.5,254.37,200.44
2018,4,6,10,0,13.0,220.0,2.5,14.9,230.0,228.6,179.6
2018,4,6,10,15,10.0,199.5,2.6,15.25,207.5,205.09,160.56
2018,4,6,10,30,7.0,179.0,2.7,15.6,185.0,181.72,141.64
2018,4,6,10,45,5.5,164.5,2.75,15.9,169.0,165.85,128.73
2018,4,6,11,0,4.0,150.0,2.8,16.2,153.0,150.03,115.88
2018,4,6,11,15,7.0,178.0,2.9,16.35,184.0,180.57,140.07
2018,4,6,11,30,10.0,206.0,3.0,16.5,215.0,211.1,163.98
2018,4,6,11,45,11.5,221.5,3.05,16.65,231.5,227.71,176.8
2018,4,6,12,0,13.0,237.0,3.1,16.8,248.0,244.22,189.51
2018,4,6,12,15,15.0,253.0,3.1,16.7,266.0,261.54,203.02
2018,4,6,12,30,17.0,269.0,3.1,16.6,284.0,278.68,216.37
2018,4,6,12,45,17.0,275.0,3.05,16.45,289.5,283.93,220.5
2018,4,6,13,0,17.0,281.0,3.0,16.3,295.0,289.06,224.61
2018,4,6,13,15,21.5,288.0,3.0,16.15,305.5,298.85,232.57
2018,4,6,13,30,26.0,295.0,3.0,16.0,316.0,311.13,242.46
2018,4,6,13,45,22.5,274.0,2.95,15.85,292.0,283.63,221.44
2018,4,6,14,0,19.0,253.0,2.9,15.7,268.0,259.33,202.89
2018,4,6,14,15,12.0,210.0,2.85,15.6,219.5,211.66,165.7
2018,4,6,14,30,5.0,167.0,2.8,15.5,171.0,164.78,128.68
2018,4,6,14,45,5.0,165.5,2.8,15.4,169.0,162.92,127.58
2018,4,6,15,0,5.0,164.0,2.8,15.3,167.0,161.0,126.39
2018,4,6,15,15,10.5,172.5,2.8,15.3,178.5,171.41,135.16
2018,4,6,15,30,16.0,181.0,2.8,15.3,190.0,181.01,143.24
2018,4,6,15,45,11.0,143.0,2.75,15.2,149.0,141.86,111.87
2018,4,6,16,0,6.0,105.0,2.7,15.1,108.0,103.35,80.67
2018,4,6,16,15,65.5,126.0,2.6,15.0,152.5,139.4,109.46
2018,4,6,16,30,125.0,147.0,2.5,14.9,197.0,165.93,129.12
2018,4,6,16,45,79.5,108.0,2.45,14.75,138.0,114.11,87.46
2018,4,6,17,0,34.0,69.0,2.4,14.6,79.0,69.95,52.39
2018,4,6,17,15,24.5,56.5,2.2,14.4,63.0,55.35,40.66
2018,4,6,17,30,15.0,44.0,2.0,14.2,47.0,41.97,29.89
2018,4,6,17,45,8.0,30.5,1.75,13.95,32.0,29.33,20.23
2018,4,6,18,0,1.0,17.0,1.5,13.7,17.0,16.4,8.23
2018,4,6,18,15,0.5,9.5,1.45,13.65,9.5,9.16,0.0
2018,4,6,18,30,0.0,2.0,1.4,13.6,2.0,1.97,0.0
2018,4,6,18,45,0.0,1.0,1.35,13.5,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,5,45,27.5,4.0,2.8,12.65,5.5,8.17,0.0
2018,4,7,6,0,55.0,8.0,3.0,12.7,11.0,22.86,0.0
2018,4,7,6,15,65.5,11.5,3.05,12.65,18.5,35.11,20.87
2018,4,7,6,30,76.0,15.0,3.1,12.6,26.0,45.48,31.26
2018,4,7,6,45,38.0,15.5,3.2,12.6,21.0,32.21,21.58
2018,4,7,7,0,0.0,16.0,3.3,12.6,16.0,15.43,7.66
2018,4,7,7,15,0.5,26.5,3.2,12.65,26.5,25.81,16.61
2018,4,7,7,30,1.0,37.0,3.1,12.7,37.0,36.25,25.53
2018,4,7,7,45,0.5,61.5,3.05,12.7,61.5,59.73,45.41
2018,4,7,8,0,0.0,86.0,3.0,12.7,86.0,83.36,65.15
2018,4,7,8,15,34.5,133.0,3.05,13.05,151.5,158.3,128.07
2018,4,7,8,30,69.0,180.0,3.1,13.4,217.0,234.17,190.19
2018,4,7,8,45,212.0,217.0,3.15,13.8,345.5,399.42,324.35
2018,4,7,9,0,355.0,254.0,3.2,14.2,474.0,559.58,448.7
2018,4,7,9,15,524.5,215.5,3.25,14.55,565.0,675.98,538.02
2018,4,7,9,30,694.0,177.0,3.3,14.9,656.0,796.81,627.37
2018,4,7,9,45,743.0,167.5,3.35,15.25,704.5,846.76,660.39
2018,4,7,10,0,792.0,158.0,3.4,15.6,753.0,892.5,690.54
2018,4,7,10,15,639.0,222.0,3.4,15.8,714.0,838.56,650.09
2018,4,7,10,30,486.0,286.0,3.4,16.0,675.0,769.61,595.69
2018,4,7,10,45,366.5,349.5,3.45,16.2,647.5,720.15,555.78
2018,4,7,11,0,247.0,413.0,3.5,16.4,620.0,666.75,512.47
2018,4,7,11,15,340.5,388.0,3.55,16.5,678.5,736.55,565.59
2018,4,7,11,30,434.0,363.0,3.6,16.6,737.0,803.8,615.33
2018,4,7,11,45,574.5,301.0,3.65,16.65,799.5,869.14,665.28
2018,4,7,12,0,715.0,239.0,3.7,16.7,862.0,932.61,712.41
2018,4,7,12,15,675.5,261.0,3.8,16.7,848.5,907.51,694.35
2018,4,7,12,30,636.0,283.0,3.9,16.7,835.0,880.35,674.73
2018,4,7,12,45,762.5,216.5,3.95,16.65,871.0,912.16,700.04
2018,4,7,13,0,889.0,150.0,4.0,16.6,907.0,933.47,715.46
2018,4,7,13,15,862.0,159.5,4.0,16.55,881.0,895.29,689.25
2018,4,7,13,30,835.0,169.0,4.0,16.5,855.0,855.51,662.19
2018,4,7,13,45,838.0,160.5,4.0,16.4,831.0,820.28,638.32
2018,4,7,14,0,841.0,152.0,4.0,16.3,807.0,782.31,612.28
2018,4,7,14,15,777.0,168.0,4.05,16.2,753.5,718.33,565.45
2018,4,7,14,30,713.0,184.0,4.1,16.1,700.0,656.75,518.88
2018,4,7,14,45,750.0,156.5,4.1,15.95,673.0,619.31,491.35
2018,4,7,15,0,787.0,129.0,4.1,15.8,646.0,578.02,459.7
2018,4,7,15,15,799.5,116.5,4.1,15.8,611.0,532.45,422.91
2018,4,7,15,30,812.0,104.0,4.1,15.8,576.0,484.12,382.71
2018,4,7,15,45,792.5,100.0,4.05,15.3,528.0,427.81,335.51
2018,4,7,16,0,773.0,96.0,4.0,14.8,480.0,372.38,287.63
2018,4,7,16,15,746.0,93.0,3.9,14.45,430.5,314.5,236.59
2018,4,7,16,30,719.0,90.0,3.8,14.1,381.0,260.79,188.34
2018,4,7,16,45,672.0,84.5,3.7,13.7,326.0,203.4,138.35
2018,4,7,17,0,625.0,79.0,3.6,13.3,271.0,151.14,94.95
2018,4,7,17,15,552.0,72.0,3.35,12.75,217.0,100.9,59.2
2018,4,7,17,30,479.0,65.0,3.1,12.2,163.0,59.48,38.4
2018,4,7,17,45,363.5,53.5,2.85,11.6,115.0,40.6,30.44
2018,4,7,18,0,248.0,42.0,2.6,11.0,67.0,32.94,22.57
2018,4,7,18,15,137.5,25.0,2.65,10.75,37.5,20.06,0.0
2018,4,7,18,30,27.0,8.0,2.7,10.5,8.0,7.86,0.0
2018,4,7,18,45,13.5,4.0,2.75,10.2,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,8,5,45,65.5,12.0,3.2,7.55,15.5,22.09,0.0
2018,4,8,6,0,131.0,24.0,3.3,7.7,31.0,59.56,10.08
2018,4,8,6,15,262.0,38.5,3.5,8.1,72.5,123.92,88.64
2018,4,8,6,30,393.0,53.0,3.7,8.5,114.0,196.26,152.46
2018,4,8,6,45,482.5,61.5,3.9,8.85,166.0,262.26,212.06
2018,4,8,7,0,572.0,70.0,4.1,9.2,218.0,337.03,278.48
2018,4,8,7,15,629.5,76.5,4.15,9.65,273.5,402.57,335.81
2018,4,8,7,30,687.0,83.0,4.2,10.1,329.0,472.77,395.17
2018,4,8,7,45,727.5,87.0,4.25,10.55,384.0,534.42,445.89
2018,4,8,8,0,768.0,91.0,4.3,11.0,439.0,596.04,495.12
2018,4,8,8,15,796.0,95.0,4.25,11.45,492.0,653.17,538.87
2018,4,8,8,30,824.0,99.0,4.2,11.9,545.0,710.46,580.37
2018,4,8,8,45,845.0,101.5,4.15,12.3,594.0,760.61,614.86
2018,4,8,9,0,866.0,104.0,4.1,12.7,643.0,809.69,648.11
2018,4,8,9,15,883.5,105.0,4.05,13.1,687.0,852.83,676.45
2018,4,8,9,30,901.0,106.0,4.0,13.5,731.0,889.05,699.43
2018,4,8,9,45,914.5,105.5,3.95,13.85,768.5,922.83,720.61
2018,4,8,10,0,928.0,105.0,3.9,14.2,806.0,954.03,739.79
2018,4,8,10,15,935.5,107.0,3.9,14.5,836.5,979.61,755.39
2018,4,8,10,30,943.0,109.0,3.9,14.8,867.0,1001.94,768.77
2018,4,8,10,45,948.5,109.5,3.85,15.15,889.5,1017.38,776.98
2018,4,8,11,0,954.0,110.0,3.8,15.5,912.0,1029.3,782.89
2018,4,8,11,15,956.5,111.0,3.85,15.7,926.5,1035.26,786.04
2018,4,8,11,30,959.0,112.0,3.9,15.9,941.0,1037.52,786.86
2018,4,8,11,45,959.5,112.5,3.95,16.1,947.0,1033.65,783.68
2018,4,8,12,0,960.0,113.0,4.0,16.3,953.0,1026.09,778.18
2018,4,8,12,15,959.5,112.5,4.0,16.45,950.5,1012.91,768.82
2018,4,8,12,30,959.0,112.0,4.0,16.6,948.0,996.17,757.18
2018,4,8,12,45,957.0,111.0,4.05,16.7,937.0,974.08,742.44
2018,4,8,13,0,955.0,110.0,4.1,16.8,926.0,948.66,725.45
2018,4,8,13,15,950.0,109.5,4.05,16.8,907.0,917.98,704.53
2018,4,8,13,30,945.0,109.0,4.0,16.8,888.0,884.37,681.57
2018,4,8,13,45,938.0,108.5,4.0,16.8,861.5,846.43,655.72
2018,4,8,14,0,931.0,108.0,4.0,16.8,835.0,806.06,627.98
2018,4,8,14,15,921.0,107.0,4.0,16.7,801.0,760.82,596.73
2018,4,8,14,30,911.0,106.0,4.0,16.6,767.0,713.81,563.14
2018,4,8,14,45,898.0,104.0,3.95,16.55,726.5,662.42,523.85
2018,4,8,15,0,885.0,102.0,3.9,16.5,686.0,610.02,482.86
2018,4,8,15,15,868.0,99.0,3.9,16.5,639.5,552.64,437.05
2018,4,8,15,30,851.0,96.0,3.9,16.5,593.0,496.04,390.54
2018,4,8,15,45,827.0,93.0,3.85,16.1,542.0,436.75,341.06
2018,4,8,16,0,803.0,90.0,3.8,15.7,491.0,378.76,291.2
2018,4,8,16,15,769.0,87.0,3.65,15.3,437.0,319.26,239.08
2018,4,8,16,30,735.0,84.0,3.5,14.9,383.0,260.4,186.97
2018,4,8,16,45,688.0,79.0,3.35,14.45,327.5,202.53,136.63
2018,4,8,17,0,641.0,74.0,3.2,14.0,272.0,149.73,92.77
2018,4,8,17,15,571.5,67.0,2.9,13.25,218.0,98.68,56.25
2018,4,8,17,30,502.0,60.0,2.6,12.5,164.0,55.9,34.46
2018,4,8,17,45,391.5,49.0,2.3,11.7,116.0,37.49,27.71
2018,4,8,18,0,281.0,38.0,2.0,10.9,68.0,29.47,19.74
2018,4,8,18,15,160.0,23.5,1.95,10.55,38.5,18.67,1.08
2018,4,8,18,30,39.0,9.0,1.9,10.2,9.0,8.85,0.0
2018,4,8,18,45,19.5,4.5,1.9,9.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,9,5,45,31.0,10.0,1.4,7.9,12.0,14.79,0.0
2018,4,9,6,0,62.0,20.0,1.4,8.4,24.0,38.04,10.38
2018,4,9,6,15,77.0,35.5,1.6,9.25,45.0,65.86,46.73
2018,4,9,6,30,92.0,51.0,1.8,10.1,66.0,87.24,66.82
2018,4,9,6,45,55.5,70.5,2.0,10.9,80.5,94.99,75.26
2018,4,9,7,0,19.0,90.0,2.2,11.7,95.0,98.8,79.07
2018,4,9,7,15,45.5,116.0,2.2,12.35,131.5,143.74,117.01
2018,4,9,7,30,72.0,142.0,2.2,13.0,168.0,187.74,153.44
2018,4,9,7,45,141.5,167.0,2.15,13.7,228.5,264.51,216.39
2018,4,9,8,0,211.0,192.0,2.1,14.4,289.0,341.67,277.96
2018,4,9,8,15,286.5,204.5,2.05,15.05,352.0,421.97,340.46
2018,4,9,8,30,362.0,217.0,2.0,15.7,415.0,500.94,400.15
2018,4,9,8,45,438.5,214.5,1.95,16.35,475.0,577.44,456.37
2018,4,9,9,0,515.0,212.0,1.9,17.0,535.0,650.62,508.63
2018,4,9,9,15,571.5,208.5,1.85,17.6,589.0,709.6,549.07
2018,4,9,9,30,628.0,205.0,1.8,18.2,643.0,773.41,591.76
2018,4,9,9,45,629.0,218.5,1.7,18.85,676.5,804.14,608.74
2018,4,9,10,0,630.0,232.0,1.6,19.5,710.0,832.45,623.94
2018,4,9,10,15,772.0,178.0,1.5,20.0,786.0,916.81,677.42
2018,4,9,10,30,914.0,124.0,1.4,20.5,862.0,992.83,721.83
2018,4,9,10,45,921.0,124.0,1.35,21.05,885.0,1008.69,727.74
2018,4,9,11,0,928.0,124.0,1.3,21.6,908.0,1021.16,732.3
2018,4,9,11,15,932.0,124.0,1.35,21.9,922.0,1027.27,735.42
2018,4,9,11,30,936.0,124.0,1.4,22.2,936.0,1029.78,736.51
2018,4,9,11,45,937.5,123.5,1.4,22.55,942.0,1025.78,732.72
2018,4,9,12,0,939.0,123.0,1.4,22.9,948.0,1018.18,726.92
2018,4,9,12,15,943.0,120.5,1.45,23.05,947.0,1007.28,720.59
2018,4,9,12,30,947.0,118.0,1.5,23.2,946.0,992.78,712.1
2018,4,9,12,45,950.5,113.5,1.55,23.4,936.5,972.23,699.73
2018,4,9,13,0,954.0,109.0,1.6,23.6,927.0,948.17,685.17
2018,4,9,13,15,901.5,129.5,1.6,23.6,889.5,898.17,653.73
2018,4,9,13,30,849.0,150.0,1.6,23.6,852.0,850.31,623.57
2018,4,9,13,45,625.0,235.5,1.6,23.65,743.5,729.97,541.3
2018,4,9,14,0,401.0,321.0,1.6,23.7,635.0,619.1,460.74
2018,4,9,14,15,329.0,329.5,1.6,23.6,580.0,555.95,416.2
2018,4,9,14,30,257.0,338.0,1.6,23.5,525.0,499.41,375.24
2018,4,9,14,45,340.5,291.0,1.6,23.4,525.0,492.67,372.64
2018,4,9,15,0,424.0,244.0,1.6,23.3,525.0,478.37,363.41
2018,4,9,15,15,586.5,180.0,1.6,23.3,540.0,481.35,366.12
2018,4,9,15,30,749.0,116.0,1.6,23.3,555.0,466.14,353.35
2018,4,9,15,45,585.0,147.5,1.5,22.85,472.5,385.03,290.67
2018,4,9,16,0,421.0,179.0,1.4,22.4,390.0,318.95,239.96
2018,4,9,16,15,314.0,172.0,1.3,21.75,320.0,254.83,190.94
2018,4,9,16,30,207.0,165.0,1.2,21.1,250.0,202.96,152.08
2018,4,9,16,45,111.0,128.0,1.1,20.4,173.0,137.88,103.21
2018,4,9,17,0,15.0,91.0,1.0,19.7,96.0,88.3,67.14
2018,4,9,17,15,42.5,73.0,1.0,18.85,83.0,71.21,52.36
2018,4,9,17,30,70.0,55.0,1.0,18.0,70.0,50.14,35.33
2018,4,9,17,45,49.0,40.5,1.05,17.15,49.5,35.87,25.71
2018,4,9,18,0,28.0,26.0,1.1,16.3,29.0,23.51,14.32
2018,4,9,18,15,24.0,16.5,1.05,15.95,18.0,15.02,1.06
2018,4,9,18,30,20.0,7.0,1.0,15.6,7.0,6.88,0.0
2018,4,9,18,45,10.0,3.5,1.0,15.25,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,5,45,45.0,11.0,1.1,11.9,14.0,18.15,0.0
2018,4,10,6,0,90.0,22.0,1.1,12.1,28.0,47.05,18.34
2018,4,10,6,15,156.5,39.0,1.35,12.55,60.5,96.72,69.36
2018,4,10,6,30,223.0,56.0,1.6,13.0,93.0,145.94,112.37
2018,4,10,6,45,267.5,74.0,1.8,13.45,134.0,195.17,155.69
2018,4,10,7,0,312.0,92.0,2.0,13.9,175.0,248.93,202.07
2018,4,10,7,15,318.5,113.0,2.05,14.25,214.0,285.34,233.25
2018,4,10,7,30,325.0,134.0,2.1,14.6,253.0,327.67,268.02
2018,4,10,7,45,351.0,152.5,2.15,14.95,299.0,378.59,308.69
2018,4,10,8,0,377.0,171.0,2.2,15.3,345.0,431.15,349.54
2018,4,10,8,15,378.5,192.5,2.2,15.75,384.0,471.76,379.49
2018,4,10,8,30,380.0,214.0,2.2,16.2,423.0,511.39,407.97
2018,4,10,8,45,400.0,230.0,2.15,16.6,467.0,557.93,441.28
2018,4,10,9,0,420.0,246.0,2.1,17.0,511.0,612.81,479.67
2018,4,10,9,15,362.5,278.5,2.1,17.3,518.0,605.29,470.78
2018,4,10,9,30,305.0,311.0,2.1,17.6,525.0,600.92,464.39
2018,4,10,9,45,361.5,314.0,2.15,17.95,580.5,660.59,507.56
2018,4,10,10,0,418.0,317.0,2.2,18.3,636.0,729.57,555.81
2018,4,10,10,15,500.0,301.5,2.25,18.5,697.0,795.62,602.56
2018,4,10,10,30,582.0,286.0,2.3,18.7,758.0,862.27,648.9
2018,4,10,10,45,594.0,290.5,2.35,18.85,783.5,883.4,662.15
2018,4,10,11,0,606.0,295.0,2.4,19.0,809.0,902.28,674.3
2018,4,10,11,15,579.0,315.0,2.45,19.1,812.5,897.51,669.59
2018,4,10,11,30,552.0,335.0,2.5,19.2,816.0,889.97,663.32
2018,4,10,11,45,612.0,304.0,2.55,19.25,840.5,910.58,679.3
2018,4,10,12,0,672.0,273.0,2.6,19.3,865.0,929.59,693.88
2018,4,10,12,15,796.0,198.5,2.65,19.35,898.0,955.73,712.45
2018,4,10,12,30,920.0,124.0,2.7,19.4,931.0,975.51,725.82
2018,4,10,12,45,902.5,132.5,2.75,19.4,916.5,949.63,709.06
2018,4,10,13,0,885.0,141.0,2.8,19.4,902.0,921.12,690.91
2018,4,10,13,15,883.5,137.5,2.85,19.35,884.0,892.03,672.42
2018,4,10,13,30,882.0,134.0,2.9,19.3,866.0,860.08,651.87
2018,4,10,13,45,794.0,169.0,2.95,19.25,812.5,797.29,609.64
2018,4,10,14,0,706.0,204.0,3.0,19.2,759.0,735.69,565.81
2018,4,10,14,15,602.0,237.5,3.05,19.0,697.0,664.12,513.09
2018,4,10,14,30,498.0,271.0,3.1,18.8,635.0,598.08,463.52
2018,4,10,14,45,501.5,250.0,3.1,18.6,600.0,555.42,432.64
2018,4,10,15,0,505.0,229.0,3.1,18.4,565.0,511.49,399.88
2018,4,10,15,15,450.5,227.0,3.1,18.4,511.5,453.45,354.74
2018,4,10,15,30,396.0,225.0,3.1,18.4,458.0,400.53,313.0
2018,4,10,15,45,269.5,222.0,3.15,17.7,374.5,320.72,251.1
2018,4,10,16,0,143.0,219.0,3.2,17.0,291.0,255.36,200.62
2018,4,10,16,15,160.5,194.5,3.15,16.5,267.0,228.66,178.85
2018,4,10,16,30,178.0,170.0,3.1,16.0,243.0,200.08,154.73
2018,4,10,16,45,183.0,146.0,3.1,15.5,212.0,167.56,127.32
2018,4,10,17,0,188.0,122.0,3.1,15.0,181.0,131.98,97.45
2018,4,10,17,15,147.5,101.0,3.0,14.5,142.0,100.02,73.41
2018,4,10,17,30,107.0,80.0,2.9,14.0,103.0,70.38,52.31
2018,4,10,17,45,80.0,59.5,2.8,13.5,74.0,50.32,38.85
2018,4,10,18,0,53.0,39.0,2.7,13.0,45.0,33.77,23.41
2018,4,10,18,15,30.5,23.0,2.7,12.8,26.0,20.24,5.08
2018,4,10,18,30,8.0,7.0,2.7,12.6,7.0,6.88,0.0
2018,4,10,18,45,4.0,3.5,2.7,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.6,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,4,11,5,45,75.0,12.5,2.95,7.65,17.5,24.76,0.0
2018,4,11,6,0,144.0,23.0,3.1,7.9,33.0,64.06,31.44
2018,4,11,6,15,223.5,34.0,3.05,8.25,64.5,109.3,79.59
2018,4,11,6,30,303.0,45.0,3.0,8.6,96.0,160.02,125.15
2018,4,11,6,45,195.5,55.0,2.95,8.95,92.5,145.72,117.97
2018,4,11,7,0,88.0,65.0,2.9,9.3,89.0,108.55,88.25
2018,4,11,7,15,139.5,94.0,2.85,9.7,141.5,170.16,141.41
2018,4,11,7,30,191.0,123.0,2.8,10.1,194.0,242.82,202.71
2018,4,11,7,45,338.5,131.0,2.7,10.5,279.5,355.33,296.44
2018,4,11,8,0,486.0,139.0,2.6,10.9,365.0,473.99,392.13
2018,4,11,8,15,577.5,138.5,2.4,11.3,437.0,560.59,458.8
2018,4,11,8,30,669.0,138.0,2.2,11.7,509.0,650.31,525.54
2018,4,11,8,45,635.5,162.0,1.95,12.1,538.5,676.26,540.16
2018,4,11,9,0,602.0,186.0,1.7,12.5,568.0,697.41,550.95
2018,4,11,9,15,609.5,200.5,1.55,12.95,609.0,738.19,576.76
2018,4,11,9,30,617.0,215.0,1.4,13.4,650.0,777.21,600.22
2018,4,11,9,45,611.5,232.5,1.2,13.9,682.0,805.86,614.7
2018,4,11,10,0,606.0,250.0,1.0,14.4,714.0,829.72,625.32
2018,4,11,10,15,655.5,240.5,1.3,14.85,759.5,878.24,661.15
2018,4,11,10,30,705.0,231.0,1.6,15.3,805.0,923.51,693.54
2018,4,11,10,45,577.5,293.0,1.9,15.75,771.5,871.35,656.35
2018,4,11,11,0,450.0,355.0,2.2,16.2,738.0,816.32,616.24
2018,4,11,11,15,371.0,390.0,2.55,16.25,709.0,769.61,583.83
2018,4,11,11,30,292.0,425.0,2.9,16.3,680.0,728.0,553.64
2018,4,11,11,45,384.5,393.5,3.25,16.3,732.0,779.84,595.19
2018,4,11,12,0,477.0,362.0,3.6,16.3,784.0,835.3,638.16
2018,4,11,12,15,514.5,348.5,3.8,16.05,802.5,848.21,649.46
2018,4,11,12,30,552.0,335.0,4.0,15.8,821.0,858.14,659.0
2018,4,11,12,45,468.0,361.0,4.15,15.55,769.5,794.74,612.83
2018,4,11,13,0,384.0,387.0,4.3,15.3,718.0,729.34,565.08
2018,4,11,13,15,432.5,361.0,4.35,15.0,726.5,734.85,572.02
2018,4,11,13,30,481.0,335.0,4.4,14.7,735.0,733.13,573.28
2018,4,11,13,45,489.5,319.0,4.45,14.35,715.5,705.22,554.34
2018,4,11,14,0,498.0,303.0,4.5,14.0,696.0,675.38,533.77
2018,4,11,14,15,445.5,304.0,4.5,13.75,644.5,616.42,489.21
2018,4,11,14,30,393.0,305.0,4.5,13.5,593.0,559.51,445.7
2018,4,11,14,45,429.5,275.0,4.45,13.25,574.5,534.47,427.61
2018,4,11,15,0,466.0,245.0,4.4,13.0,556.0,504.47,404.89
2018,4,11,15,15,545.5,202.0,4.4,13.0,542.5,480.93,386.45
2018,4,11,15,30,625.0,159.0,4.4,13.0,529.0,449.26,360.12
2018,4,11,15,45,574.5,158.0,4.3,12.55,475.5,391.86,312.32
2018,4,11,16,0,524.0,157.0,4.2,12.1,422.0,338.22,267.0
2018,4,11,16,15,434.0,154.5,4.05,11.8,358.5,276.08,215.1
2018,4,11,16,30,344.0,152.0,3.9,11.5,295.0,225.58,173.42
2018,4,11,16,45,330.0,131.5,3.8,11.2,253.0,182.7,136.35
2018,4,11,17,0,316.0,111.0,3.7,10.9,211.0,141.5,101.4
2018,4,11,17,15,283.0,93.0,3.4,10.5,170.0,102.51,71.2
2018,4,11,17,30,250.0,75.0,3.1,10.1,129.0,67.52,47.94
2018,4,11,17,45,197.5,58.0,2.75,9.75,93.0,46.69,36.25
2018,4,11,18,0,145.0,41.0,2.4,9.4,57.0,33.61,23.74
2018,4,11,18,15,79.5,24.5,2.5,9.3,32.5,20.46,6.63
2018,4,11,18,30,14.0,8.0,2.6,9.2,8.0,7.86,0.0
2018,4,11,18,45,7.0,4.0,2.65,9.1,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.3,5.15,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.5,5.5,2.0,0.0,0.0
2018,4,12,5,45,24.5,14.0,2.7,5.8,15.5,17.91,0.0
2018,4,12,6,0,44.0,26.0,2.9,6.1,29.0,40.1,21.15
2018,4,12,6,15,122.0,44.5,3.2,6.45,63.5,89.66,66.9
2018,4,12,6,30,200.0,63.0,3.5,6.8,98.0,142.57,113.44
2018,4,12,6,45,348.0,72.0,3.8,7.15,158.0,225.81,185.64
2018,4,12,7,0,496.0,81.0,4.1,7.5,218.0,322.11,269.27
2018,4,12,7,15,569.0,87.0,4.25,7.85,276.0,391.64,329.8
2018,4,12,7,30,642.0,93.0,4.4,8.2,334.0,467.37,394.11
2018,4,12,7,45,680.0,98.5,4.55,8.5,388.0,527.4,444.08
2018,4,12,8,0,718.0,104.0,4.7,8.8,442.0,589.37,494.39
2018,4,12,8,15,740.5,111.0,4.7,9.1,493.0,643.92,536.95
2018,4,12,8,30,763.0,118.0,4.7,9.4,544.0,698.32,578.13
2018,4,12,8,45,669.0,158.0,4.75,9.7,554.5,699.19,575.36
2018,4,12,9,0,575.0,198.0,4.8,10.0,565.0,686.95,562.32
2018,4,12,9,15,591.0,208.0,4.85,10.25,606.5,729.1,593.51
2018,4,12,9,30,607.0,218.0,4.9,10.5,648.0,773.04,625.25
2018,4,12,9,45,521.0,256.0,4.9,10.8,638.5,749.51,603.2
2018,4,12,10,0,435.0,294.0,4.9,11.1,629.0,722.28,578.6
2018,4,12,10,15,297.5,345.0,4.9,11.3,578.0,647.77,517.0
2018,4,12,10,30,160.0,396.0,4.9,11.5,527.0,566.95,449.97
2018,4,12,10,45,150.0,399.0,4.9,11.7,524.5,560.66,444.37
2018,4,12,11,0,140.0,402.0,4.9,11.9,522.0,553.58,437.93
2018,4,12,11,15,209.0,393.0,4.9,12.05,575.0,609.21,482.1
2018,4,12,11,30,278.0,384.0,4.9,12.2,628.0,671.87,530.54
2018,4,12,11,45,275.5,390.5,4.9,12.35,633.5,672.73,530.18
2018,4,12,12,0,273.0,397.0,4.9,12.5,639.0,672.36,529.26
2018,4,12,12,15,503.0,312.5,4.95,12.55,757.5,801.51,632.43
2018,4,12,12,30,733.0,228.0,5.0,12.6,876.0,918.78,722.46
2018,4,12,12,45,674.0,254.0,5.1,12.7,844.5,874.99,689.86
2018,4,12,13,0,615.0,280.0,5.2,12.8,813.0,830.58,656.26
2018,4,12,13,15,686.5,242.0,5.25,12.75,825.0,835.25,662.6
2018,4,12,13,30,758.0,204.0,5.3,12.7,837.0,833.54,663.34
2018,4,12,13,45,730.5,209.0,5.35,12.65,804.0,789.37,630.83
2018,4,12,14,0,703.0,214.0,5.4,12.6,771.0,744.75,597.23
2018,4,12,14,15,734.5,193.0,5.45,12.5,753.5,717.02,577.42
2018,4,12,14,30,766.0,172.0,5.5,12.4,736.0,684.89,553.59
2018,4,12,14,45,743.5,167.5,5.55,12.25,691.0,630.31,511.0
2018,4,12,15,0,721.0,163.0,5.6,12.1,646.0,576.06,467.8
2018,4,12,15,15,737.0,148.5,5.6,12.1,613.5,533.41,432.64
2018,4,12,15,30,753.0,134.0,5.6,12.1,581.0,487.86,393.95
2018,4,12,15,45,737.5,127.0,5.55,11.65,534.5,433.07,347.14
2018,4,12,16,0,722.0,120.0,5.5,11.2,488.0,378.88,299.56
2018,4,12,16,15,683.5,112.5,5.4,10.9,431.0,317.77,245.51
2018,4,12,16,30,645.0,105.0,5.3,10.6,374.0,260.35,194.13
2018,4,12,16,45,606.0,96.5,5.2,10.3,321.5,205.87,145.7
2018,4,12,17,0,567.0,88.0,5.1,10.0,269.0,155.67,102.77
2018,4,12,17,15,505.0,79.0,4.75,9.55,218.0,107.54,66.7
2018,4,12,17,30,443.0,70.0,4.4,9.1,167.0,65.82,42.63
2018,4,12,17,45,347.5,57.5,4.05,8.7,120.5,43.32,33.41
2018,4,12,18,0,252.0,45.0,3.7,8.3,74.0,34.94,25.1
2018,4,12,18,15,144.0,27.5,3.45,7.95,42.5,21.79,8.59
2018,4,12,18,30,36.0,10.0,3.2,7.6,11.0,9.83,0.0
2018,4,12,18,45,18.0,5.0,2.9,7.3,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.85,4.1,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,4,13,5,45,98.0,17.0,2.2,5.1,24.0,33.62,0.0
2018,4,13,6,0,189.0,32.0,2.4,5.6,46.0,87.3,52.91
2018,4,13,6,15,312.0,44.0,2.55,6.2,90.0,147.57,110.59
2018,4,13,6,30,435.0,56.0,2.7,6.8,134.0,220.49,174.96
2018,4,13,6,45,517.0,64.0,2.85,7.45,187.0,286.4,234.25
2018,4,13,7,0,599.0,72.0,3.0,8.1,240.0,360.29,299.05
2018,4,13,7,15,651.0,77.5,3.2,8.8,295.0,423.99,353.95
2018,4,13,7,30,703.0,83.0,3.4,9.5,350.0,491.7,410.35
2018,4,13,7,45,739.5,87.5,3.6,10.15,405.0,552.58,459.62
2018,4,13,8,0,776.0,92.0,3.8,10.8,460.0,613.19,507.29
2018,4,13,8,15,801.0,96.0,3.8,11.3,512.0,668.63,549.21
2018,4,13,8,30,826.0,100.0,3.8,11.8,564.0,723.95,588.28
2018,4,13,8,45,844.5,103.0,3.85,12.3,612.0,772.71,621.72
2018,4,13,9,0,863.0,106.0,3.9,12.8,660.0,820.21,653.72
2018,4,13,9,15,881.0,106.5,3.9,13.25,704.0,858.06,678.17
2018,4,13,9,30,899.0,107.0,3.9,13.7,748.0,898.79,704.45
2018,4,13,9,45,914.0,107.0,3.85,14.1,786.5,934.18,726.47
2018,4,13,10,0,929.0,107.0,3.8,14.5,825.0,967.05,746.54
2018,4,13,10,15,935.0,109.0,3.8,14.9,854.5,990.94,760.57
2018,4,13,10,30,941.0,111.0,3.8,15.3,884.0,1011.53,772.4
2018,4,13,10,45,944.0,113.0,3.8,15.65,905.5,1025.84,780.15
2018,4,13,11,0,947.0,115.0,3.8,16.0,927.0,1036.59,785.6
2018,4,13,11,15,949.5,116.0,3.8,16.25,941.0,1042.18,788.0
2018,4,13,11,30,952.0,117.0,3.8,16.5,955.0,1044.11,788.11
2018,4,13,11,45,952.0,118.5,3.8,16.75,961.0,1040.48,784.64
2018,4,13,12,0,952.0,120.0,3.8,17.0,967.0,1033.21,778.9
2018,4,13,12,15,951.0,120.0,3.8,17.15,964.5,1019.87,769.51
2018,4,13,12,30,950.0,120.0,3.8,17.3,962.0,1003.03,757.91
2018,4,13,12,45,947.5,119.5,3.85,17.45,951.0,980.9,743.15
2018,4,13,13,0,945.0,119.0,3.9,17.6,940.0,955.52,726.22
2018,4,13,13,15,929.0,124.0,3.9,17.65,917.0,920.93,702.92
2018,4,13,13,30,913.0,129.0,3.9,17.7,894.0,884.05,677.98
2018,4,13,13,45,915.5,123.5,3.9,17.7,870.5,849.53,654.71
2018,4,13,14,0,918.0,118.0,3.9,17.7,847.0,812.04,629.18
2018,4,13,14,15,908.0,117.0,3.85,17.6,813.5,767.14,598.17
2018,4,13,14,30,898.0,116.0,3.8,17.5,780.0,720.52,564.91
2018,4,13,14,45,881.5,114.5,3.8,17.45,737.5,667.5,524.96
2018,4,13,15,0,865.0,113.0,3.8,17.4,695.0,613.8,483.53
2018,4,13,15,15,851.0,110.0,3.8,17.4,650.5,559.69,440.61
2018,4,13,15,30,837.0,107.0,3.8,17.4,606.0,505.31,396.25
2018,4,13,15,45,815.0,103.0,3.6,17.0,555.5,446.55,347.5
2018,4,13,16,0,793.0,99.0,3.4,16.6,505.0,388.93,298.34
2018,4,13,16,15,764.5,93.0,3.1,16.15,450.5,328.78,246.13
2018,4,13,16,30,736.0,87.0,2.8,15.7,396.0,268.59,193.23
2018,4,13,16,45,699.5,81.5,2.5,15.3,343.0,212.16,143.83
2018,4,13,17,0,663.0,76.0,2.2,14.9,290.0,159.58,99.53
2018,4,13,17,15,603.0,68.5,1.95,14.0,235.5,107.24,61.06
2018,4,13,17,30,543.0,61.0,1.7,13.1,181.0,61.98,36.23
2018,4,13,17,45,446.5,51.0,1.5,12.25,132.0,38.34,28.56
