Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,0,350.0,41.0,1.3,11.4,83.0,32.66,22.89
2018,4,13,18,15,213.5,26.5,1.3,11.0,48.5,20.87,8.7
2018,4,13,18,30,77.0,12.0,1.3,10.6,14.0,11.8,0.0
2018,4,13,18,45,38.5,6.0,1.35,10.25,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.0,1.05,8.25,1.0,0.0,0.0
2018,4,14,5,30,16.0,2.0,1.0,8.7,2.0,0.0,0.0
2018,4,14,5,45,144.5,16.0,0.95,9.1,27.0,41.09,0.0
2018,4,14,6,0,273.0,30.0,0.9,9.5,52.0,105.01,64.88
2018,4,14,6,15,391.5,40.0,1.05,10.2,97.5,167.42,123.23
2018,4,14,6,30,510.0,50.0,1.2,10.9,143.0,241.44,187.63
2018,4,14,6,45,582.0,57.0,1.35,11.6,196.5,306.25,244.89
2018,4,14,7,0,654.0,64.0,1.5,12.3,250.0,378.01,306.28
2018,4,14,7,15,701.0,68.5,1.6,12.95,305.0,440.85,358.69
2018,4,14,7,30,748.0,73.0,1.7,13.6,360.0,505.56,410.72
2018,4,14,7,45,780.0,77.0,1.8,14.25,414.5,565.41,457.13
2018,4,14,8,0,812.0,81.0,1.9,14.9,469.0,626.41,502.85
2018,4,14,8,15,835.5,84.0,1.95,15.45,521.0,681.18,541.76
2018,4,14,8,30,859.0,87.0,2.0,16.0,573.0,735.64,578.22
2018,4,14,8,45,876.0,89.5,2.05,16.55,621.0,779.59,606.46
2018,4,14,9,0,893.0,92.0,2.1,17.1,669.0,826.2,636.21
2018,4,14,9,15,906.0,94.0,2.1,17.5,711.5,867.2,661.52
2018,4,14,9,30,919.0,96.0,2.1,17.9,754.0,905.97,685.02
2018,4,14,9,45,929.0,97.0,2.1,18.35,790.5,938.51,703.95
2018,4,14,10,0,939.0,98.0,2.1,18.8,827.0,968.23,720.91
2018,4,14,10,15,946.0,99.0,2.05,19.15,856.5,992.15,733.66
2018,4,14,10,30,953.0,100.0,2.0,19.5,886.0,1012.77,744.26
2018,4,14,10,45,958.0,100.5,2.0,19.8,908.0,1027.53,751.89
2018,4,14,11,0,963.0,101.0,2.0,20.1,930.0,1038.73,757.38
2018,4,14,11,15,965.5,102.0,1.95,20.35,944.0,1044.41,758.95
2018,4,14,11,30,968.0,103.0,1.9,20.6,958.0,1046.37,758.33
2018,4,14,11,45,969.0,103.0,1.8,20.85,963.5,1042.11,753.22
2018,4,14,12,0,970.0,103.0,1.7,21.1,969.0,1034.17,745.96
2018,4,14,12,15,969.0,103.0,1.65,21.2,966.5,1020.67,736.51
2018,4,14,12,30,968.0,103.0,1.6,21.3,964.0,1003.61,724.99
2018,4,14,12,45,965.0,103.5,1.55,21.4,953.0,981.76,710.57
2018,4,14,13,0,962.0,104.0,1.5,21.5,942.0,956.61,694.16
2018,4,14,13,15,957.5,103.0,1.55,21.5,922.5,925.49,675.59
2018,4,14,13,30,953.0,102.0,1.6,21.5,903.0,891.43,654.99
2018,4,14,13,45,947.5,100.0,1.6,21.5,876.0,852.8,630.61
2018,4,14,14,0,942.0,98.0,1.6,21.5,849.0,811.65,604.35
2018,4,14,14,15,933.5,96.5,1.65,21.4,815.0,766.51,575.81
2018,4,14,14,30,925.0,95.0,1.7,21.3,781.0,719.48,545.48
2018,4,14,14,45,915.0,92.5,1.8,21.15,741.0,668.87,510.31
2018,4,14,15,0,905.0,90.0,1.9,21.0,701.0,616.98,472.78
2018,4,14,15,15,890.0,87.5,1.9,21.0,655.0,561.38,430.41
2018,4,14,15,30,875.0,85.0,1.9,21.0,609.0,505.5,386.48
2018,4,14,15,45,854.5,82.0,2.0,20.5,558.5,446.76,339.95
2018,4,14,16,0,834.0,79.0,2.1,20.0,508.0,386.52,290.49
2018,4,14,16,15,806.5,76.0,2.1,19.45,455.0,327.3,240.19
2018,4,14,16,30,779.0,73.0,2.1,18.9,402.0,270.32,190.65
2018,4,14,16,45,740.0,68.5,2.05,18.3,347.0,212.1,140.52
2018,4,14,17,0,701.0,64.0,2.0,17.7,292.0,157.99,95.5
2018,4,14,17,15,637.0,59.0,1.9,16.8,237.5,102.82,55.17
2018,4,14,17,30,573.0,54.0,1.8,15.9,183.0,57.51,30.93
2018,4,14,17,45,441.5,46.0,1.7,14.95,129.5,33.47,23.96
2018,4,14,18,0,310.0,38.0,1.6,14.0,76.0,29.39,19.86
2018,4,14,18,15,207.5,26.0,1.6,13.55,46.0,20.37,8.88
2018,4,14,18,30,105.0,14.0,1.6,13.1,16.0,13.76,0.0
2018,4,14,18,45,52.5,7.0,1.55,12.65,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,15,9.0,2.0,0.9,8.8,2.0,0.0,0.0
2018,4,15,5,30,18.0,4.0,0.9,9.0,4.0,0.0,0.0
2018,4,15,5,45,115.5,18.0,0.85,9.2,27.0,38.33,0.0
2018,4,15,6,0,213.0,32.0,0.8,9.4,50.0,95.46,61.51
2018,4,15,6,15,293.0,43.5,1.0,9.75,87.5,142.91,106.42
2018,4,15,6,30,373.0,55.0,1.2,10.1,125.0,200.79,157.73
2018,4,15,6,45,387.5,72.0,1.35,10.45,165.0,244.4,197.74
2018,4,15,7,0,402.0,89.0,1.5,10.8,205.0,290.54,238.45
2018,4,15,7,15,516.0,92.5,1.6,11.3,272.5,375.59,309.15
2018,4,15,7,30,630.0,96.0,1.7,11.8,340.0,469.33,384.75
2018,4,15,7,45,698.0,95.0,1.75,12.35,401.5,539.86,439.85
2018,4,15,8,0,766.0,94.0,1.8,12.9,463.0,612.94,495.36
2018,4,15,8,15,792.5,97.0,1.85,13.5,515.0,667.88,535.14
2018,4,15,8,30,819.0,100.0,1.9,14.1,567.0,722.83,572.23
2018,4,15,8,45,823.5,107.5,1.95,14.75,610.0,765.41,599.56
2018,4,15,9,0,828.0,115.0,2.0,15.4,653.0,805.74,624.99
2018,4,15,9,15,842.0,119.0,2.1,15.85,696.0,847.81,652.23
2018,4,15,9,30,856.0,123.0,2.2,16.3,739.0,887.86,677.78
2018,4,15,9,45,884.0,117.5,2.35,16.75,781.0,922.43,699.88
2018,4,15,10,0,912.0,112.0,2.5,17.2,823.0,960.5,724.28
2018,4,15,10,15,899.0,124.5,2.7,17.45,847.0,977.4,735.35
2018,4,15,10,30,886.0,137.0,2.9,17.7,871.0,990.32,744.0
2018,4,15,10,45,912.0,127.0,3.05,17.95,899.0,1013.21,758.99
2018,4,15,11,0,938.0,117.0,3.2,18.2,927.0,1033.12,771.94
2018,4,15,11,15,907.0,138.0,3.3,18.3,931.5,1026.92,767.63
2018,4,15,11,30,876.0,159.0,3.4,18.4,936.0,1022.77,765.04
2018,4,15,11,45,846.5,178.5,3.55,18.5,933.0,1009.05,756.48
2018,4,15,12,0,817.0,198.0,3.7,18.6,930.0,991.96,745.74
2018,4,15,12,15,859.0,173.0,3.8,18.55,940.5,994.63,748.51
2018,4,15,12,30,901.0,148.0,3.9,18.5,951.0,988.27,745.11
2018,4,15,12,45,927.0,131.0,4.05,18.45,949.0,976.27,738.33
2018,4,15,13,0,953.0,114.0,4.2,18.4,947.0,959.93,728.63
2018,4,15,13,15,950.0,112.5,4.3,18.2,928.0,929.74,709.49
2018,4,15,13,30,947.0,111.0,4.4,18.0,909.0,896.57,688.39
2018,4,15,13,45,941.5,109.5,4.5,17.75,882.5,858.57,663.92
2018,4,15,14,0,936.0,108.0,4.6,17.5,856.0,818.07,637.33
2018,4,15,14,15,926.0,106.0,4.7,17.15,821.0,771.52,606.17
2018,4,15,14,30,916.0,104.0,4.8,16.8,786.0,723.24,573.08
2018,4,15,14,45,904.0,102.0,4.85,16.45,745.0,672.2,534.78
2018,4,15,15,0,892.0,100.0,4.9,16.1,704.0,620.07,494.54
2018,4,15,15,15,876.0,97.5,4.9,16.1,658.0,564.5,449.67
2018,4,15,15,30,860.0,95.0,4.9,16.1,612.0,507.08,402.18
2018,4,15,15,45,836.0,92.0,4.85,15.25,560.5,447.26,352.57
2018,4,15,16,0,812.0,89.0,4.8,14.4,509.0,388.74,302.43
2018,4,15,16,15,778.0,86.0,4.75,13.9,454.0,328.61,249.49
2018,4,15,16,30,744.0,83.0,4.7,13.4,399.0,271.5,198.35
2018,4,15,16,45,698.0,78.5,4.6,12.9,343.5,211.2,145.28
2018,4,15,17,0,652.0,74.0,4.5,12.4,288.0,158.17,100.18
2018,4,15,17,15,587.0,68.5,4.3,11.95,234.5,107.69,62.39
2018,4,15,17,30,522.0,63.0,4.1,11.5,181.0,64.89,38.45
2018,4,15,17,45,388.5,54.0,3.9,11.0,129.0,40.75,30.89
2018,4,15,18,0,255.0,45.0,3.7,10.5,77.0,34.63,24.8
2018,4,15,18,15,146.0,28.5,3.65,10.3,45.0,22.39,11.09
2018,4,15,18,30,37.0,12.0,3.6,10.1,13.0,11.8,0.0
2018,4,15,18,45,18.5,6.0,3.55,9.9,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.0,1.2,6.2,2.0,0.0,0.0
2018,4,16,5,30,15.0,4.0,1.3,6.6,4.0,0.0,0.0
2018,4,16,5,45,111.5,18.5,1.45,6.95,28.0,38.45,0.0
2018,4,16,6,0,208.0,33.0,1.6,7.3,52.0,96.35,64.31
2018,4,16,6,15,293.5,43.5,1.75,7.55,89.5,143.72,108.57
2018,4,16,6,30,379.0,54.0,1.9,7.8,127.0,202.98,161.57
2018,4,16,6,45,230.5,70.5,2.1,8.0,119.0,180.15,147.76
2018,4,16,7,0,82.0,87.0,2.3,8.2,111.0,131.22,108.04
2018,4,16,7,15,61.0,99.5,2.45,8.3,119.5,132.64,109.53
2018,4,16,7,30,40.0,112.0,2.6,8.4,128.0,136.45,112.42
2018,4,16,7,45,204.0,128.5,2.7,8.55,226.0,267.05,224.56
2018,4,16,8,0,368.0,145.0,2.8,8.7,324.0,409.42,342.67
2018,4,16,8,15,236.5,166.5,2.95,8.85,286.0,348.77,290.34
2018,4,16,8,30,105.0,188.0,3.1,9.0,248.0,276.86,228.27
2018,4,16,8,45,55.0,166.5,3.25,9.2,198.0,211.37,173.04
2018,4,16,9,0,5.0,145.0,3.4,9.4,148.0,145.81,116.87
2018,4,16,9,15,22.0,189.0,3.6,9.5,204.5,209.94,169.91
2018,4,16,9,30,39.0,233.0,3.8,9.6,261.0,271.13,219.48
2018,4,16,9,45,24.0,190.0,3.95,9.75,207.5,213.17,171.66
2018,4,16,10,0,9.0,147.0,4.1,9.9,154.0,151.63,120.72
2018,4,16,10,15,10.0,152.5,4.2,9.9,160.5,158.14,126.0
2018,4,16,10,30,11.0,158.0,4.3,9.9,167.0,164.64,131.2
2018,4,16,10,45,223.0,242.5,4.4,9.9,435.5,472.97,385.08
2018,4,16,11,0,435.0,327.0,4.5,9.9,704.0,775.76,617.44
2018,4,16,11,15,302.0,378.0,4.55,9.95,641.5,692.06,548.73
2018,4,16,11,30,169.0,429.0,4.6,10.0,579.0,606.64,479.78
2018,4,16,11,45,203.0,408.5,4.65,10.05,590.0,615.29,488.16
2018,4,16,12,0,237.0,388.0,4.7,10.1,601.0,629.37,500.08
2018,4,16,12,15,171.5,412.5,4.7,10.1,566.5,581.32,461.11
2018,4,16,12,30,106.0,437.0,4.7,10.1,532.0,535.01,423.45
2018,4,16,12,45,155.0,428.5,4.7,10.15,565.5,571.8,453.43
2018,4,16,13,0,204.0,420.0,4.7,10.2,599.0,600.53,476.8
2018,4,16,13,15,219.0,409.0,4.75,10.1,597.5,594.54,473.2
2018,4,16,13,30,234.0,398.0,4.8,10.0,596.0,587.07,468.6
2018,4,16,13,45,232.5,384.0,4.85,9.95,575.5,561.97,449.96
2018,4,16,14,0,231.0,370.0,4.9,9.9,555.0,536.4,430.88
2018,4,16,14,15,420.5,286.5,4.9,9.75,606.5,583.62,473.09
2018,4,16,14,30,610.0,203.0,4.9,9.6,658.0,612.45,499.59
2018,4,16,14,45,590.5,208.5,4.9,9.5,630.0,575.97,470.03
2018,4,16,15,0,571.0,214.0,4.9,9.4,602.0,539.16,440.0
2018,4,16,15,15,363.5,241.0,4.9,9.4,482.0,422.94,344.92
2018,4,16,15,30,156.0,268.0,4.9,9.4,362.0,326.98,266.01
2018,4,16,15,45,242.5,233.0,4.85,9.05,365.5,320.68,261.0
2018,4,16,16,0,329.0,198.0,4.8,8.7,369.0,306.32,247.54
2018,4,16,16,15,411.5,164.0,4.7,8.45,355.0,280.09,222.34
2018,4,16,16,30,494.0,130.0,4.6,8.2,341.0,246.16,188.78
2018,4,16,16,45,535.5,105.0,4.5,8.0,306.0,202.41,146.98
2018,4,16,17,0,577.0,80.0,4.4,7.8,271.0,153.22,101.07
2018,4,16,17,15,553.5,69.5,4.1,7.5,226.0,106.41,63.62
2018,4,16,17,30,530.0,59.0,3.8,7.2,181.0,62.39,36.3
2018,4,16,17,45,457.5,49.5,3.45,6.85,135.0,36.32,27.44
2018,4,16,18,0,385.0,40.0,3.1,6.5,89.0,30.98,22.04
2018,4,16,18,15,247.0,27.5,2.95,6.35,53.5,22.2,11.68
2018,4,16,18,30,109.0,15.0,2.8,6.2,18.0,14.74,0.0
2018,4,16,18,45,54.5,7.5,2.6,6.0,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.6,5.1,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.7,5.4,6.0,5.9,0.0
2018,4,17,5,45,169.5,20.5,1.75,5.7,34.5,57.29,0.0
2018,4,17,6,0,304.0,35.0,1.8,6.0,63.0,121.27,82.56
2018,4,17,6,15,417.0,44.5,1.85,6.35,110.5,183.28,139.33
2018,4,17,6,30,530.0,54.0,1.9,6.7,158.0,257.39,205.35
2018,4,17,6,45,599.5,61.0,1.9,7.05,212.5,322.88,264.31
2018,4,17,7,0,669.0,68.0,1.9,7.4,267.0,394.97,327.04
2018,4,17,7,15,715.5,72.5,1.85,7.85,323.0,458.62,380.7
2018,4,17,7,30,762.0,77.0,1.8,8.3,379.0,523.94,433.64
2018,4,17,7,45,794.5,81.0,1.8,8.75,434.5,584.85,481.29
2018,4,17,8,0,827.0,85.0,1.8,9.2,490.0,646.9,528.11
2018,4,17,8,15,850.5,87.5,1.8,9.7,542.5,701.74,566.91
2018,4,17,8,30,874.0,90.0,1.8,10.2,595.0,756.2,603.43
2018,4,17,8,45,891.0,92.5,1.85,10.7,643.0,800.58,632.38
2018,4,17,9,0,908.0,95.0,1.9,11.2,691.0,847.59,662.84
2018,4,17,9,15,921.5,96.5,1.85,11.6,734.0,888.78,687.93
2018,4,17,9,30,935.0,98.0,1.8,12.0,777.0,927.72,711.09
2018,4,17,9,45,946.0,99.0,1.8,12.45,814.5,961.38,730.86
2018,4,17,10,0,957.0,100.0,1.8,12.9,852.0,992.21,748.61
2018,4,17,10,15,963.0,101.5,1.8,13.2,881.5,1015.86,761.94
2018,4,17,10,30,969.0,103.0,1.8,13.5,911.0,1036.12,773.13
2018,4,17,10,45,972.5,104.0,1.75,13.8,932.5,1049.94,779.45
2018,4,17,11,0,976.0,105.0,1.7,14.1,954.0,1060.13,783.53
2018,4,17,11,15,978.0,106.5,1.75,14.3,968.0,1065.67,786.65
2018,4,17,11,30,980.0,108.0,1.8,14.5,982.0,1067.46,787.53
2018,4,17,11,45,979.0,109.5,1.8,14.7,987.0,1062.59,783.54
2018,4,17,12,0,978.0,111.0,1.8,14.9,992.0,1054.0,777.37
2018,4,17,12,15,946.0,126.0,1.85,15.0,976.5,1026.22,759.93
2018,4,17,12,30,914.0,141.0,1.9,15.1,961.0,995.52,740.74
2018,4,17,12,45,774.5,204.0,1.95,15.25,893.0,919.7,691.19
2018,4,17,13,0,635.0,267.0,2.0,15.4,825.0,838.61,635.56
2018,4,17,13,15,483.5,315.5,2.05,15.4,735.5,736.1,561.84
2018,4,17,13,30,332.0,364.0,2.1,15.4,646.0,637.78,489.21
2018,4,17,13,45,434.5,316.5,2.15,15.4,673.5,661.54,510.4
2018,4,17,14,0,537.0,269.0,2.2,15.4,701.0,674.82,522.77
2018,4,17,14,15,505.5,267.5,2.25,15.3,661.0,626.98,487.86
2018,4,17,14,30,474.0,266.0,2.3,15.2,621.0,580.29,453.66
2018,4,17,14,45,561.5,226.5,2.35,15.1,625.5,574.63,451.32
2018,4,17,15,0,649.0,187.0,2.4,15.0,630.0,560.59,441.54
2018,4,17,15,15,695.0,161.0,2.4,15.0,607.0,526.86,415.12
2018,4,17,15,30,741.0,135.0,2.4,15.0,584.0,487.44,383.18
2018,4,17,15,45,780.0,114.5,2.55,14.6,552.5,444.39,347.62
2018,4,17,16,0,819.0,94.0,2.7,14.2,521.0,398.23,307.51
2018,4,17,16,15,784.5,91.0,2.75,13.75,465.5,337.52,255.03
2018,4,17,16,30,750.0,88.0,2.8,13.3,410.0,277.39,202.18
2018,4,17,16,45,705.0,83.5,2.9,12.9,354.5,219.21,151.28
2018,4,17,17,0,660.0,79.0,3.0,12.5,299.0,165.85,106.05
2018,4,17,17,15,598.0,72.5,2.8,11.8,244.5,114.18,67.11
2018,4,17,17,30,536.0,66.0,2.6,11.1,190.0,69.86,41.51
2018,4,17,17,45,439.5,55.5,2.4,10.35,140.0,41.77,31.96
2018,4,17,18,0,343.0,45.0,2.2,9.6,90.0,35.78,26.04
2018,4,17,18,15,212.5,30.5,2.1,9.15,54.0,23.94,13.3
2018,4,17,18,30,82.0,16.0,2.0,8.7,18.0,15.73,0.0
2018,4,17,18,45,41.0,8.0,1.9,8.3,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.65,6.35,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.6,6.6,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.5,0.55,6.85,8.5,8.2,0.0
2018,4,18,6,0,0.0,15.0,0.5,7.1,15.0,14.47,6.3
2018,4,18,6,15,0.0,23.0,0.5,7.55,23.0,22.19,13.53
2018,4,18,6,30,0.0,31.0,0.5,8.0,31.0,29.92,20.51
2018,4,18,6,45,6.5,54.0,0.5,8.4,56.0,54.89,42.3
2018,4,18,7,0,13.0,77.0,0.5,8.8,81.0,81.44,65.14
2018,4,18,7,15,14.5,99.5,0.6,9.25,104.5,105.57,85.46
2018,4,18,7,30,16.0,122.0,0.7,9.7,128.0,129.82,105.44
2018,4,18,7,45,30.0,158.5,0.75,10.15,172.5,181.79,148.1
2018,4,18,8,0,44.0,195.0,0.8,10.6,217.0,231.16,187.49
2018,4,18,8,15,67.0,224.5,0.85,10.85,261.5,280.16,226.15
2018,4,18,8,30,90.0,254.0,0.9,11.1,306.0,330.85,265.38
2018,4,18,8,45,75.5,264.5,0.95,11.3,310.5,332.79,265.36
2018,4,18,9,0,61.0,275.0,1.0,11.5,315.0,333.58,264.75
2018,4,18,9,15,172.5,296.5,0.95,11.75,420.0,460.32,363.35
2018,4,18,9,30,284.0,318.0,0.9,12.0,525.0,593.62,461.16
2018,4,18,9,45,468.5,276.0,0.9,12.25,637.0,728.99,559.34
2018,4,18,10,0,653.0,234.0,0.9,12.5,749.0,866.21,654.33
2018,4,18,10,15,564.5,276.0,1.05,12.8,732.5,835.56,630.09
2018,4,18,10,30,476.0,318.0,1.2,13.1,716.0,802.2,605.77
2018,4,18,10,45,407.0,360.0,1.35,13.35,706.5,782.79,591.04
2018,4,18,11,0,338.0,402.0,1.5,13.6,697.0,753.85,569.42
2018,4,18,11,15,397.0,391.5,1.7,13.85,743.0,799.1,603.66
2018,4,18,11,30,456.0,381.0,1.9,14.1,789.0,849.17,639.96
2018,4,18,11,45,340.0,412.0,2.15,14.35,717.0,758.45,574.91
2018,4,18,12,0,224.0,443.0,2.4,14.6,645.0,667.3,508.59
2018,4,18,12,15,180.0,448.0,2.6,14.65,610.0,625.65,478.73
2018,4,18,12,30,136.0,453.0,2.8,14.7,575.0,584.41,448.27
2018,4,18,12,45,172.0,447.0,2.95,14.75,599.5,605.84,465.88
2018,4,18,13,0,208.0,441.0,3.1,14.8,624.0,625.12,481.47
2018,4,18,13,15,145.5,422.5,3.2,14.7,549.5,544.81,421.49
2018,4,18,13,30,83.0,404.0,3.3,14.6,475.0,464.96,361.19
2018,4,18,13,45,66.5,380.0,3.4,14.55,435.5,423.74,330.56
2018,4,18,14,0,50.0,356.0,3.5,14.5,396.0,383.76,300.35
2018,4,18,14,15,50.0,338.0,3.6,14.35,377.0,362.82,285.09
2018,4,18,14,30,50.0,320.0,3.7,14.2,358.0,341.91,269.65
2018,4,18,14,45,57.5,307.0,3.75,14.0,348.5,330.49,261.63
2018,4,18,15,0,65.0,294.0,3.8,13.8,339.0,318.3,252.86
2018,4,18,15,15,80.0,281.0,3.8,13.8,332.5,309.31,246.34
2018,4,18,15,30,95.0,268.0,3.8,13.8,326.0,298.64,238.25
2018,4,18,15,45,80.0,242.5,3.9,13.25,288.5,261.97,209.64
2018,4,18,16,0,65.0,217.0,4.0,12.7,251.0,227.02,182.15
2018,4,18,16,15,72.5,191.5,3.95,12.25,226.0,201.22,161.34
2018,4,18,16,30,80.0,166.0,3.9,11.8,201.0,174.78,139.48
2018,4,18,16,45,183.0,143.5,3.85,11.4,209.0,168.04,129.99
2018,4,18,17,0,286.0,121.0,3.8,11.0,217.0,148.87,108.95
2018,4,18,17,15,257.5,102.5,3.45,10.35,177.5,111.34,79.31
2018,4,18,17,30,229.0,84.0,3.1,9.7,138.0,77.27,55.39
2018,4,18,17,45,175.5,65.5,2.8,9.05,100.5,52.27,41.6
2018,4,18,18,0,122.0,47.0,2.5,8.4,63.0,38.26,28.42
2018,4,18,18,15,73.0,29.5,2.3,7.9,38.0,24.51,14.2
2018,4,18,18,30,24.0,12.0,2.1,7.4,13.0,11.8,0.0
2018,4,18,18,45,12.0,6.0,1.95,6.9,6.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,19,5,15,42.5,5.0,2.15,4.95,5.0,0.0,0.0
2018,4,19,5,30,85.0,10.0,2.2,5.1,10.0,21.54,0.0
2018,4,19,5,45,247.5,21.0,2.25,5.2,42.0,74.46,8.54
2018,4,19,6,0,410.0,32.0,2.3,5.3,74.0,146.73,102.14
2018,4,19,6,15,513.5,39.5,2.35,5.65,123.5,209.71,160.52
2018,4,19,6,30,617.0,47.0,2.4,6.0,173.0,282.08,226.28
2018,4,19,6,45,677.5,52.5,2.45,6.35,228.0,347.31,285.87
2018,4,19,7,0,738.0,58.0,2.5,6.7,283.0,417.98,348.15
2018,4,19,7,15,776.0,62.0,2.65,7.3,339.0,480.38,401.61
2018,4,19,7,30,814.0,66.0,2.8,7.9,395.0,545.12,455.04
2018,4,19,7,45,840.5,69.5,2.95,8.5,449.5,604.18,502.18
2018,4,19,8,0,867.0,73.0,3.1,9.1,504.0,660.25,545.67
2018,4,19,8,15,885.0,75.5,3.25,9.75,555.0,712.62,582.84
2018,4,19,8,30,903.0,78.0,3.4,10.4,606.0,764.13,618.58
2018,4,19,8,45,916.0,81.0,3.55,11.0,653.0,811.11,650.53
2018,4,19,9,0,929.0,84.0,3.7,11.6,700.0,856.25,680.73
2018,4,19,9,15,937.5,86.5,3.85,12.0,741.5,894.92,706.46
2018,4,19,9,30,946.0,89.0,4.0,12.4,783.0,930.99,730.21
2018,4,19,9,45,949.5,93.0,4.1,12.75,817.5,961.39,749.7
2018,4,19,10,0,953.0,97.0,4.2,13.1,852.0,988.57,766.91
2018,4,19,10,15,961.0,97.5,4.3,13.3,882.0,1012.84,782.71
2018,4,19,10,30,969.0,98.0,4.4,13.5,912.0,1033.82,796.49
2018,4,19,10,45,908.0,124.0,4.5,13.7,901.5,1011.8,780.58
2018,4,19,11,0,847.0,150.0,4.6,13.9,891.0,990.75,765.71
2018,4,19,11,15,831.5,150.5,4.65,14.05,887.0,977.33,755.94
2018,4,19,11,30,816.0,151.0,4.7,14.2,883.0,960.64,743.91
2018,4,19,11,45,887.0,132.0,4.7,14.3,932.0,999.15,770.52
2018,4,19,12,0,958.0,113.0,4.7,14.4,981.0,1039.28,797.72
2018,4,19,12,15,969.0,108.0,4.75,14.45,984.0,1031.91,792.65
2018,4,19,12,30,980.0,103.0,4.8,14.5,987.0,1020.72,785.39
2018,4,19,12,45,973.5,104.5,4.85,14.55,974.0,996.29,768.99
2018,4,19,13,0,967.0,106.0,4.9,14.6,961.0,968.69,750.43
2018,4,19,13,15,963.0,105.0,4.95,14.6,941.5,937.74,729.6
2018,4,19,13,30,959.0,104.0,5.0,14.6,922.0,903.84,706.56
2018,4,19,13,45,954.5,102.0,5.05,14.55,895.5,865.74,680.49
2018,4,19,14,0,950.0,100.0,5.1,14.5,869.0,825.06,652.33
2018,4,19,14,15,942.0,98.5,5.05,14.4,835.0,779.93,620.23
2018,4,19,14,30,934.0,97.0,5.0,14.3,801.0,732.87,586.44
2018,4,19,14,45,923.0,95.0,5.0,14.2,760.5,681.72,547.4
2018,4,19,15,0,912.0,93.0,5.0,14.1,720.0,629.38,506.01
2018,4,19,15,15,897.5,91.0,5.0,14.1,674.0,574.2,461.11
2018,4,19,15,30,883.0,89.0,5.0,14.1,628.0,518.68,414.71
2018,4,19,15,45,862.0,86.5,4.85,13.75,577.5,457.63,362.94
2018,4,19,16,0,841.0,84.0,4.7,13.4,527.0,399.38,312.0
2018,4,19,16,15,812.0,80.5,4.5,13.1,472.5,338.81,258.07
2018,4,19,16,30,783.0,77.0,4.3,12.8,418.0,280.65,205.43
2018,4,19,16,45,742.5,74.0,4.1,12.55,363.0,223.19,153.97
2018,4,19,17,0,702.0,71.0,3.9,12.3,308.0,167.3,105.71
2018,4,19,17,15,643.0,65.0,3.5,11.65,253.0,113.81,64.7
2018,4,19,17,30,584.0,59.0,3.1,11.0,198.0,67.18,37.11
2018,4,19,17,45,490.5,51.0,2.65,10.4,147.5,37.15,27.85
2018,4,19,18,0,397.0,43.0,2.2,9.8,97.0,33.31,23.94
2018,4,19,18,15,258.5,30.5,2.05,9.35,59.5,24.67,14.53
2018,4,19,18,30,120.0,18.0,1.9,8.9,22.0,17.69,0.0
2018,4,19,18,45,60.0,9.0,1.8,8.4,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,5.0,1.3,7.2,5.0,0.0,0.0
2018,4,20,5,30,54.0,10.0,1.4,7.6,10.0,17.41,0.0
2018,4,20,5,45,182.5,24.0,1.45,7.95,40.5,66.47,16.87
2018,4,20,6,0,311.0,38.0,1.5,8.3,71.0,128.88,90.47
2018,4,20,6,15,415.0,48.0,1.6,8.75,118.5,189.97,144.94
2018,4,20,6,30,519.0,58.0,1.7,9.2,166.0,262.19,208.61
2018,4,20,6,45,586.5,64.5,1.75,9.7,219.5,326.24,265.26
2018,4,20,7,0,654.0,71.0,1.8,10.2,273.0,396.61,325.45
2018,4,20,7,15,700.0,75.5,1.85,10.8,328.5,459.45,377.63
2018,4,20,7,30,746.0,80.0,1.9,11.4,384.0,523.89,429.23
2018,4,20,7,45,780.0,83.0,2.0,12.05,439.0,583.92,475.76
2018,4,20,8,0,814.0,86.0,2.1,12.7,494.0,645.22,521.77
2018,4,20,8,15,837.5,88.5,2.2,13.4,545.5,699.44,559.85
2018,4,20,8,30,861.0,91.0,2.3,14.1,597.0,753.31,596.11
2018,4,20,8,45,879.0,92.5,2.45,14.85,644.5,796.76,624.45
2018,4,20,9,0,897.0,94.0,2.6,15.6,692.0,842.95,654.43
2018,4,20,9,15,912.5,94.5,2.75,16.1,735.0,884.26,681.21
2018,4,20,9,30,928.0,95.0,2.9,16.6,778.0,923.47,706.36
2018,4,20,9,45,941.0,94.0,3.0,17.15,815.0,956.44,726.54
2018,4,20,10,0,954.0,93.0,3.1,17.7,852.0,986.71,744.83
2018,4,20,10,15,959.5,94.5,3.15,18.05,880.5,1009.69,758.35
2018,4,20,10,30,965.0,96.0,3.2,18.4,909.0,1029.3,769.71
2018,4,20,10,45,969.0,96.5,3.3,18.7,930.0,1042.89,777.73
2018,4,20,11,0,973.0,97.0,3.4,19.0,951.0,1052.89,783.52
2018,4,20,11,15,975.5,97.5,3.45,19.25,964.5,1057.75,785.79
2018,4,20,11,30,978.0,98.0,3.5,19.5,978.0,1058.9,785.78
2018,4,20,11,45,978.5,98.0,3.5,19.7,983.0,1053.85,781.59
2018,4,20,12,0,979.0,98.0,3.5,19.9,988.0,1045.11,775.16
2018,4,20,12,15,978.0,97.5,3.55,20.0,984.5,1030.77,765.85
2018,4,20,12,30,977.0,97.0,3.6,20.1,981.0,1012.88,754.29
2018,4,20,12,45,974.5,97.0,3.65,20.25,969.5,990.65,739.76
2018,4,20,13,0,972.0,97.0,3.7,20.4,958.0,965.11,723.04
2018,4,20,13,15,968.0,96.0,3.75,20.35,938.5,934.06,703.12
2018,4,20,13,30,964.0,95.0,3.8,20.3,919.0,900.05,681.09
2018,4,20,13,45,958.0,94.5,3.85,20.3,892.5,862.12,656.08
2018,4,20,14,0,952.0,94.0,3.9,20.3,866.0,821.69,629.11
2018,4,20,14,15,943.5,92.5,3.9,20.2,832.0,776.16,598.28
2018,4,20,14,30,935.0,91.0,3.9,20.1,798.0,728.74,565.77
2018,4,20,14,45,924.0,89.5,3.9,19.95,757.5,678.08,528.9
2018,4,20,15,0,913.0,88.0,3.9,19.8,717.0,626.22,489.42
2018,4,20,15,15,898.5,86.0,3.9,19.8,671.5,571.05,446.07
2018,4,20,15,30,884.0,84.0,3.9,19.8,626.0,515.54,401.21
2018,4,20,15,45,864.5,81.5,3.8,19.3,576.0,457.3,353.48
2018,4,20,16,0,845.0,79.0,3.7,18.8,526.0,397.32,302.97
2018,4,20,16,15,819.0,75.5,3.5,18.3,472.5,337.55,251.25
2018,4,20,16,30,793.0,72.0,3.3,17.8,419.0,279.84,200.29
2018,4,20,16,45,756.5,68.5,3.15,17.35,364.5,222.21,149.73
2018,4,20,17,0,720.0,65.0,3.0,16.9,310.0,168.38,103.89
2018,4,20,17,15,666.5,59.5,2.65,16.0,255.5,115.07,63.49
2018,4,20,17,30,613.0,54.0,2.3,15.1,201.0,65.01,33.42
2018,4,20,17,45,529.5,46.5,1.95,14.2,151.0,32.97,23.72
2018,4,20,18,0,446.0,39.0,1.6,13.3,101.0,29.27,20.09
2018,4,20,18,15,306.5,28.0,1.55,12.75,62.0,21.94,12.32
2018,4,20,18,30,167.0,17.0,1.5,12.2,23.0,16.71,0.0
2018,4,20,18,45,83.5,8.5,1.45,11.6,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,5.0,1.05,7.2,5.5,0.0,0.0
2018,4,21,5,30,73.0,10.0,1.0,7.8,11.0,20.26,0.0
2018,4,21,5,45,211.5,22.5,1.0,8.4,42.5,71.5,25.53
2018,4,21,6,0,350.0,35.0,1.0,9.0,74.0,136.93,96.12
2018,4,21,6,15,447.5,44.0,1.05,9.65,121.5,197.04,149.62
2018,4,21,6,30,545.0,53.0,1.1,10.3,169.0,267.69,211.52
2018,4,21,6,45,607.0,59.5,1.1,10.95,222.5,330.8,266.58
2018,4,21,7,0,669.0,66.0,1.1,11.6,276.0,399.7,324.37
2018,4,21,7,15,711.0,70.5,1.1,12.4,330.5,459.7,372.89
2018,4,21,7,30,753.0,75.0,1.1,13.2,385.0,524.21,422.82
2018,4,21,7,45,783.5,78.5,1.1,14.0,439.0,582.9,466.3
2018,4,21,8,0,814.0,82.0,1.1,14.8,493.0,642.55,508.81
2018,4,21,8,15,835.0,85.0,1.2,15.65,543.5,695.52,544.46
2018,4,21,8,30,856.0,88.0,1.3,16.5,594.0,743.9,575.63
2018,4,21,8,45,872.0,90.0,1.35,17.4,640.5,790.22,604.16
2018,4,21,9,0,888.0,92.0,1.4,18.3,687.0,835.05,631.14
2018,4,21,9,15,902.0,93.0,1.45,18.9,729.0,875.31,655.33
2018,4,21,9,30,916.0,94.0,1.5,19.5,771.0,913.42,677.85
2018,4,21,9,45,927.5,94.0,1.5,20.1,807.5,945.79,695.71
2018,4,21,10,0,939.0,94.0,1.5,20.7,844.0,975.42,711.68
2018,4,21,10,15,945.5,95.0,1.5,21.1,872.5,998.47,723.91
2018,4,21,10,30,952.0,96.0,1.5,21.5,901.0,1018.25,734.13
2018,4,21,10,45,956.0,96.5,1.5,21.9,921.5,1031.66,740.41
2018,4,21,11,0,960.0,97.0,1.5,22.3,942.0,1041.52,744.64
2018,4,21,11,15,962.0,98.0,1.45,22.55,955.5,1046.33,745.47
2018,4,21,11,30,964.0,99.0,1.4,22.8,969.0,1047.48,744.2
2018,4,21,11,45,965.0,99.0,1.4,23.1,974.5,1042.94,740.29
2018,4,21,12,0,966.0,99.0,1.4,23.4,980.0,1034.75,734.33
2018,4,21,12,15,965.5,99.0,1.35,23.55,977.0,1021.53,725.02
2018,4,21,12,30,965.0,99.0,1.3,23.7,974.0,1004.78,713.69
2018,4,21,12,45,963.0,98.0,1.25,23.8,962.5,982.19,699.01
2018,4,21,13,0,961.0,97.0,1.2,23.9,951.0,956.32,682.41
2018,4,21,13,15,956.5,96.5,1.15,23.95,931.5,925.63,662.97
2018,4,21,13,30,952.0,96.0,1.1,24.0,912.0,892.03,641.71
2018,4,21,13,45,945.5,95.0,1.05,24.0,885.0,853.6,617.44
2018,4,21,14,0,939.0,94.0,1.0,24.0,858.0,812.74,591.5
2018,4,21,14,15,917.5,99.5,1.1,23.9,821.0,765.14,563.03
2018,4,21,14,30,896.0,105.0,1.2,23.8,784.0,716.66,533.28
2018,4,21,14,45,863.5,111.5,1.25,23.7,738.5,661.55,495.32
2018,4,21,15,0,831.0,118.0,1.3,23.6,693.0,606.38,456.1
2018,4,21,15,15,848.0,102.5,1.3,23.6,656.0,558.86,421.14
2018,4,21,15,30,865.0,87.0,1.3,23.6,619.0,510.08,383.73
2018,4,21,15,45,847.5,83.5,1.55,23.1,570.0,452.78,340.19
2018,4,21,16,0,830.0,80.0,1.8,22.6,521.0,393.56,293.06
2018,4,21,16,15,803.0,77.5,1.8,22.05,468.5,335.23,244.38
2018,4,21,16,30,776.0,75.0,1.8,21.5,416.0,279.08,196.31
2018,4,21,16,45,739.0,70.5,1.8,20.95,361.5,221.37,147.12
2018,4,21,17,0,702.0,66.0,1.8,20.4,307.0,167.54,102.33
2018,4,21,17,15,648.5,61.0,1.7,19.35,253.5,112.96,61.43
2018,4,21,17,30,595.0,56.0,1.6,18.3,200.0,67.0,34.63
2018,4,21,17,45,513.0,48.0,1.5,17.25,150.5,34.12,24.42
2018,4,21,18,0,431.0,40.0,1.4,16.2,101.0,30.03,20.51
2018,4,21,18,15,296.0,28.5,1.4,15.6,62.5,22.26,12.58
2018,4,21,18,30,161.0,17.0,1.4,15.0,24.0,16.71,0.0
2018,4,21,18,45,80.5,8.5,1.35,14.45,12.0,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,15,44.5,5.5,0.6,12.95,6.0,0.0,0.0
2018,4,22,5,30,89.0,11.0,0.6,13.3,12.0,23.75,0.0
2018,4,22,5,45,242.0,23.0,0.6,13.65,46.0,79.31,33.68
2018,4,22,6,0,395.0,35.0,0.6,14.0,80.0,149.43,103.32
2018,4,22,6,15,491.0,42.5,0.7,14.45,128.5,210.17,156.56
2018,4,22,6,30,587.0,50.0,0.8,14.9,177.0,281.19,217.84
2018,4,22,6,45,647.0,55.5,0.85,15.35,231.0,343.13,271.2
2018,4,22,7,0,707.0,61.0,0.9,15.8,285.0,412.29,328.38
2018,4,22,7,15,746.5,65.0,0.95,16.45,340.0,474.01,377.57
2018,4,22,7,30,786.0,69.0,1.0,17.1,395.0,538.26,426.73
2018,4,22,7,45,814.5,72.5,1.05,17.7,449.5,597.22,470.21
2018,4,22,8,0,843.0,76.0,1.1,18.3,504.0,656.91,512.7
2018,4,22,8,15,864.0,79.0,1.15,19.0,556.0,707.34,545.2
2018,4,22,8,30,885.0,82.0,1.2,19.7,608.0,760.7,579.0
2018,4,22,8,45,900.5,83.5,1.25,20.4,655.0,807.13,607.35
2018,4,22,9,0,916.0,85.0,1.3,21.1,702.0,851.97,634.2
2018,4,22,9,15,928.0,87.0,1.3,21.5,744.5,892.48,657.87
2018,4,22,9,30,940.0,89.0,1.3,21.9,787.0,930.65,679.72
2018,4,22,9,45,950.5,90.0,1.35,22.3,824.0,963.76,698.88
2018,4,22,10,0,961.0,91.0,1.4,22.7,861.0,994.01,716.17
2018,4,22,10,15,967.5,92.5,1.4,23.0,890.5,1017.96,728.96
2018,4,22,10,30,974.0,94.0,1.4,23.3,920.0,1038.54,739.72
2018,4,22,10,45,978.0,95.0,1.45,23.55,941.5,1052.66,747.55
2018,4,22,11,0,982.0,96.0,1.5,23.8,963.0,1063.15,753.32
2018,4,22,11,15,984.0,96.5,1.55,23.95,976.5,1067.46,755.73
2018,4,22,11,30,986.0,97.0,1.6,24.1,990.0,1068.02,756.04
2018,4,22,11,45,986.0,98.0,1.6,24.25,995.0,1063.41,752.53
2018,4,22,12,0,986.0,99.0,1.6,24.4,1000.0,1055.08,746.91
2018,4,22,12,15,984.0,100.0,1.7,24.45,997.0,1041.17,739.81
2018,4,22,12,30,982.0,101.0,1.8,24.5,994.0,1023.7,730.51
2018,4,22,12,45,978.0,101.5,1.85,24.55,982.0,1000.44,716.87
2018,4,22,13,0,974.0,102.0,1.9,24.6,970.0,973.91,701.18
2018,4,22,13,15,969.0,102.0,1.95,24.5,950.5,942.89,682.95
2018,4,22,13,30,964.0,102.0,2.0,24.4,931.0,908.96,662.69
2018,4,22,13,45,957.0,101.5,2.05,24.35,903.5,870.18,638.91
2018,4,22,14,0,950.0,101.0,2.1,24.3,876.0,828.99,613.25
2018,4,22,14,15,936.5,101.5,2.15,24.1,840.0,781.82,583.54
2018,4,22,14,30,923.0,102.0,2.2,23.9,804.0,733.18,552.33
2018,4,22,14,45,916.5,99.0,2.25,23.75,765.5,684.44,518.54
2018,4,22,15,0,910.0,96.0,2.3,23.6,727.0,634.14,482.13
2018,4,22,15,15,895.5,93.5,2.3,23.6,681.0,578.61,440.23
2018,4,22,15,30,881.0,91.0,2.3,23.6,635.0,522.77,396.82
2018,4,22,15,45,860.0,88.5,2.3,23.0,584.0,461.82,349.13
2018,4,22,16,0,839.0,86.0,2.3,22.4,533.0,403.72,301.86
2018,4,22,16,15,814.5,82.0,2.2,21.85,480.0,344.3,251.94
2018,4,22,16,30,790.0,78.0,2.1,21.3,427.0,286.8,202.48
2018,4,22,16,45,754.0,73.5,2.05,20.8,372.0,228.5,152.56
2018,4,22,17,0,718.0,69.0,2.0,20.3,317.0,173.97,106.98
2018,4,22,17,15,634.0,66.0,1.8,19.25,257.5,116.88,65.16
2018,4,22,17,30,550.0,63.0,1.6,18.2,198.0,72.16,39.75
2018,4,22,17,45,453.0,53.0,1.45,17.2,146.0,38.4,28.2
2018,4,22,18,0,356.0,43.0,1.3,16.2,94.0,32.67,22.84
2018,4,22,18,15,254.0,31.0,1.25,15.55,60.0,24.55,14.64
2018,4,22,18,30,152.0,19.0,1.2,14.9,26.0,15.09,0.0
2018,4,22,18,45,76.0,9.5,1.2,14.3,13.0,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,5,15,41.5,6.5,0.7,11.25,7.5,0.0,0.0
2018,4,23,5,30,83.0,13.0,0.7,11.7,15.0,25.07,0.0
2018,4,23,5,45,218.0,26.5,0.7,12.15,48.5,79.01,38.61
2018,4,23,6,0,353.0,40.0,0.7,12.6,82.0,144.57,101.87
2018,4,23,6,15,449.0,50.0,0.85,13.25,131.0,206.22,155.58
2018,4,23,6,30,545.0,60.0,1.0,13.9,180.0,278.1,217.47
2018,4,23,6,45,605.0,67.0,1.1,14.55,233.5,341.33,271.73
2018,4,23,7,0,665.0,74.0,1.2,15.2,287.0,410.04,328.6
2018,4,23,7,15,705.0,79.5,1.3,15.95,342.0,471.6,377.92
2018,4,23,7,30,745.0,85.0,1.4,16.7,397.0,535.83,427.45
2018,4,23,7,45,773.0,89.5,1.5,17.4,450.5,591.95,469.35
2018,4,23,8,0,801.0,94.0,1.6,18.1,504.0,650.62,511.74
2018,4,23,8,15,821.5,98.5,1.65,18.7,555.0,704.33,548.13
2018,4,23,8,30,842.0,103.0,1.7,19.3,606.0,757.47,582.51
2018,4,23,8,45,856.5,106.5,1.8,19.85,652.5,803.88,612.13
2018,4,23,9,0,871.0,110.0,1.9,20.4,699.0,848.69,640.3
2018,4,23,9,15,887.5,110.0,1.9,20.75,741.5,884.58,661.64
2018,4,23,9,30,904.0,110.0,1.9,21.1,784.0,923.25,684.68
2018,4,23,9,45,919.5,108.5,1.9,21.45,821.5,957.18,704.3
2018,4,23,10,0,935.0,107.0,1.9,21.8,859.0,988.58,722.17
2018,4,23,10,15,917.5,121.5,1.9,22.1,880.5,1003.03,729.23
2018,4,23,10,30,900.0,136.0,1.9,22.4,902.0,1013.27,733.87
2018,4,23,10,45,925.0,125.5,1.9,22.65,929.5,1034.72,745.91
2018,4,23,11,0,950.0,115.0,1.9,22.9,957.0,1053.13,755.92
2018,4,23,11,15,951.5,116.0,1.85,23.05,969.5,1057.2,756.63
2018,4,23,11,30,953.0,117.0,1.8,23.2,982.0,1057.66,755.35
2018,4,23,11,45,953.5,117.5,1.75,23.3,987.0,1053.0,751.19
2018,4,23,12,0,954.0,118.0,1.7,23.4,992.0,1044.75,744.98
2018,4,23,12,15,953.0,117.5,1.7,23.45,988.5,1030.51,736.07
2018,4,23,12,30,952.0,117.0,1.7,23.5,985.0,1012.82,725.16
2018,4,23,12,45,930.0,128.5,1.7,23.55,968.0,984.51,707.63
2018,4,23,13,0,908.0,140.0,1.7,23.6,951.0,953.68,688.58
2018,4,23,13,15,923.5,127.5,1.75,23.55,937.5,929.69,674.76
2018,4,23,13,30,939.0,115.0,1.8,23.5,924.0,901.84,658.27
2018,4,23,13,45,934.0,113.0,1.8,23.45,897.5,863.95,634.55
2018,4,23,14,0,929.0,111.0,1.8,23.4,871.0,823.6,609.07
2018,4,23,14,15,901.0,117.5,1.9,23.2,830.5,772.43,577.19
2018,4,23,14,30,873.0,124.0,2.0,23.0,790.0,720.97,543.95
2018,4,23,14,45,851.0,124.5,2.05,22.85,746.0,667.33,506.23
2018,4,23,15,0,829.0,125.0,2.1,22.7,702.0,613.68,467.4
2018,4,23,15,15,823.0,116.5,2.1,22.7,658.0,560.49,427.47
2018,4,23,15,30,817.0,108.0,2.1,22.7,614.0,506.39,385.58
2018,4,23,15,45,812.5,99.0,2.25,22.0,568.5,451.77,343.19
2018,4,23,16,0,808.0,90.0,2.4,21.3,523.0,396.51,298.36
2018,4,23,16,15,785.5,85.5,2.4,20.7,471.5,339.0,249.95
2018,4,23,16,30,763.0,81.0,2.4,20.1,420.0,283.22,201.79
