Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,0,849.0,80.0,3.0,21.1,553.0,416.56,315.38
2018,5,3,16,15,825.0,77.0,3.0,20.7,500.5,355.32,263.8
2018,5,3,16,30,801.0,74.0,3.0,20.3,448.0,298.6,214.55
2018,5,3,16,45,768.0,70.5,2.95,19.95,394.0,241.38,164.71
2018,5,3,17,0,735.0,67.0,2.9,19.6,340.0,187.52,118.48
2018,5,3,17,15,688.0,62.5,2.65,18.8,286.5,134.65,76.74
2018,5,3,17,30,641.0,58.0,2.4,18.0,233.0,84.2,42.93
2018,5,3,17,45,561.5,52.0,2.15,17.15,181.0,40.34,30.04
2018,5,3,18,0,482.0,46.0,1.9,16.3,129.0,33.56,23.9
2018,5,3,18,15,359.0,36.5,1.85,15.55,86.5,27.94,18.46
2018,5,3,18,30,236.0,27.0,1.8,14.8,44.0,21.99,10.3
2018,5,3,18,45,126.0,14.5,1.7,14.1,23.0,14.25,0.0
2018,5,3,19,0,16.0,2.0,1.6,13.4,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.55,13.05,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,4,5,15,89.0,12.0,0.7,10.3,17.0,22.64,0.0
2018,5,4,5,30,178.0,24.0,0.7,10.9,34.0,61.18,18.37
2018,5,4,5,45,299.5,35.5,0.75,11.45,73.5,116.19,78.78
2018,5,4,6,0,421.0,47.0,0.8,12.0,113.0,180.65,133.65
2018,5,4,6,15,467.0,57.5,0.8,12.5,156.5,231.63,179.48
2018,5,4,6,30,513.0,68.0,0.8,13.0,200.0,287.26,228.07
2018,5,4,6,45,451.5,92.5,0.85,13.45,228.0,311.8,250.97
2018,5,4,7,0,390.0,117.0,0.9,13.9,256.0,331.33,267.95
2018,5,4,7,15,401.5,137.0,0.9,14.55,300.0,379.16,305.59
2018,5,4,7,30,413.0,157.0,0.9,15.2,344.0,427.29,341.88
2018,5,4,7,45,435.5,173.0,0.85,15.85,391.0,478.4,379.05
2018,5,4,8,0,458.0,189.0,0.8,16.5,438.0,530.48,415.59
2018,5,4,8,15,458.0,208.5,0.8,17.3,477.0,570.53,442.01
2018,5,4,8,30,458.0,228.0,0.8,18.1,516.0,609.24,466.8
2018,5,4,8,45,452.0,248.5,0.8,18.9,550.0,642.71,487.15
2018,5,4,9,0,446.0,269.0,0.8,19.7,584.0,674.22,505.71
2018,5,4,9,15,490.5,271.5,0.85,20.35,636.0,728.84,541.81
2018,5,4,9,30,535.0,274.0,0.9,21.0,688.0,784.26,577.41
2018,5,4,9,45,544.5,288.5,0.95,21.65,725.5,820.34,598.72
2018,5,4,10,0,554.0,303.0,1.0,22.3,763.0,854.72,618.88
2018,5,4,10,15,571.0,307.5,1.1,22.7,795.0,883.99,637.33
2018,5,4,10,30,588.0,312.0,1.2,23.1,827.0,911.5,654.63
2018,5,4,10,45,575.0,327.5,1.3,23.5,840.5,918.96,658.31
2018,5,4,11,0,562.0,343.0,1.4,23.9,854.0,923.73,660.54
2018,5,4,11,15,639.5,303.5,1.45,24.05,892.5,959.77,685.73
2018,5,4,11,30,717.0,264.0,1.5,24.2,931.0,993.64,708.45
2018,5,4,11,45,694.0,279.0,1.55,24.3,927.5,980.1,699.55
2018,5,4,12,0,671.0,294.0,1.6,24.4,924.0,963.92,689.02
2018,5,4,12,15,611.5,325.5,1.65,24.4,898.0,926.87,664.41
2018,5,4,12,30,552.0,357.0,1.7,24.4,872.0,889.21,639.36
2018,5,4,12,45,513.5,363.5,1.75,24.4,838.0,845.92,611.4
2018,5,4,13,0,475.0,370.0,1.8,24.4,804.0,802.33,582.89
2018,5,4,13,15,499.0,357.0,1.85,24.3,805.0,794.79,579.81
2018,5,4,13,30,523.0,344.0,1.9,24.2,806.0,784.41,574.42
2018,5,4,13,45,674.0,252.0,1.95,24.1,829.0,798.43,589.2
2018,5,4,14,0,825.0,160.0,2.0,24.0,852.0,800.11,593.59
2018,5,4,14,15,829.0,150.0,2.05,23.8,822.5,759.93,568.0
2018,5,4,14,30,833.0,140.0,2.1,23.6,793.0,717.33,540.04
2018,5,4,14,45,851.5,122.5,2.15,23.45,761.5,674.69,510.84
2018,5,4,15,0,870.0,105.0,2.2,23.3,730.0,629.86,479.01
2018,5,4,15,15,866.0,98.5,2.2,23.3,688.0,578.7,440.65
2018,5,4,15,30,862.0,92.0,2.2,23.3,646.0,526.33,400.2
2018,5,4,15,45,843.5,89.5,2.4,22.65,597.0,467.65,355.19
2018,5,4,16,0,825.0,87.0,2.6,22.0,548.0,411.78,310.36
2018,5,4,16,15,799.0,83.0,2.7,21.45,495.0,352.91,261.39
2018,5,4,16,30,773.0,79.0,2.8,20.9,442.0,296.12,212.81
2018,5,4,16,45,738.0,75.5,2.9,20.35,388.5,240.01,164.49
2018,5,4,17,0,703.0,72.0,3.0,19.8,335.0,187.51,119.78
2018,5,4,17,15,657.0,67.0,2.95,18.9,282.5,133.21,76.84
2018,5,4,17,30,611.0,62.0,2.9,18.0,230.0,86.78,45.82
2018,5,4,17,45,537.5,55.0,2.8,17.1,179.5,43.74,27.56
2018,5,4,18,0,464.0,48.0,2.7,16.2,129.0,35.21,25.37
2018,5,4,18,15,351.0,38.0,2.6,15.5,87.5,29.21,19.6
2018,5,4,18,30,238.0,28.0,2.5,14.8,46.0,22.83,11.41
2018,5,4,18,45,125.5,15.0,2.4,14.1,24.0,14.74,0.0
2018,5,4,19,0,13.0,2.0,2.3,13.4,2.0,0.0,0.0
2018,5,4,19,15,6.5,1.0,2.2,13.05,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,1.05,11.0,5.5,5.41,0.0
2018,5,5,5,30,0.0,11.0,1.1,11.3,11.0,10.61,0.05
2018,5,5,5,45,0.0,21.0,1.1,11.55,21.0,20.27,11.13
2018,5,5,6,0,0.0,31.0,1.1,11.8,31.0,29.93,19.86
2018,5,5,6,15,0.0,47.0,1.1,12.15,47.0,45.45,33.41
2018,5,5,6,30,0.0,63.0,1.1,12.5,63.0,61.35,47.09
2018,5,5,6,45,39.0,98.0,1.05,12.85,112.0,117.64,94.61
2018,5,5,7,0,78.0,133.0,1.0,13.2,161.0,176.38,143.27
2018,5,5,7,15,140.5,162.0,0.95,13.6,222.5,250.77,203.66
2018,5,5,7,30,203.0,191.0,0.9,14.0,284.0,326.01,262.98
2018,5,5,7,45,249.5,209.0,0.85,14.4,336.5,390.73,312.21
2018,5,5,8,0,296.0,227.0,0.8,14.8,389.0,452.9,358.19
2018,5,5,8,15,312.0,247.5,0.8,15.15,432.0,498.62,390.52
2018,5,5,8,30,328.0,268.0,0.8,15.5,475.0,544.72,422.52
2018,5,5,8,45,383.0,271.5,0.8,15.85,530.0,604.16,464.49
2018,5,5,9,0,438.0,275.0,0.8,16.2,585.0,674.16,512.45
2018,5,5,9,15,419.0,298.5,0.8,16.7,608.5,695.16,523.46
2018,5,5,9,30,400.0,322.0,0.8,17.2,632.0,705.99,528.14
2018,5,5,9,45,448.5,323.5,0.75,17.7,685.5,768.64,568.64
2018,5,5,10,0,497.0,325.0,0.7,18.2,739.0,824.23,602.85
2018,5,5,10,15,491.5,342.0,0.8,19.0,762.5,843.83,613.48
2018,5,5,10,30,486.0,359.0,0.9,19.8,786.0,861.16,623.06
2018,5,5,10,45,478.0,374.0,1.0,20.6,802.0,871.72,628.28
2018,5,5,11,0,470.0,389.0,1.1,21.4,818.0,880.01,632.11
2018,5,5,11,15,480.0,393.0,1.3,21.95,836.0,892.81,641.49
2018,5,5,11,30,490.0,397.0,1.5,22.5,854.0,903.53,649.33
2018,5,5,11,45,408.5,423.5,1.75,23.05,805.5,839.89,607.02
2018,5,5,12,0,327.0,450.0,2.0,23.6,757.0,780.99,567.09
2018,5,5,12,15,384.5,431.5,2.1,23.7,791.5,810.54,589.56
2018,5,5,12,30,442.0,413.0,2.2,23.8,826.0,840.54,611.34
2018,5,5,12,45,434.0,408.5,2.3,23.85,810.0,816.48,595.76
2018,5,5,13,0,426.0,404.0,2.4,23.9,794.0,791.24,579.71
2018,5,5,13,15,433.0,389.5,2.45,23.8,779.0,768.52,565.72
2018,5,5,13,30,440.0,375.0,2.5,23.7,764.0,744.15,550.42
2018,5,5,13,45,356.5,383.0,2.6,23.6,692.5,664.89,494.99
2018,5,5,14,0,273.0,391.0,2.7,23.5,621.0,591.82,443.0
2018,5,5,14,15,239.5,377.0,2.85,23.0,573.0,540.16,407.47
2018,5,5,14,30,206.0,363.0,3.0,22.5,525.0,490.87,372.75
2018,5,5,14,45,331.5,317.0,3.1,22.0,562.5,517.92,396.47
2018,5,5,15,0,457.0,271.0,3.2,21.5,600.0,533.01,410.14
2018,5,5,15,15,381.0,273.5,3.2,21.5,536.5,469.02,361.16
2018,5,5,15,30,305.0,276.0,3.2,21.5,473.0,410.92,316.56
2018,5,5,15,45,375.0,234.5,3.55,20.05,458.0,387.22,300.19
2018,5,5,16,0,445.0,193.0,3.9,18.6,443.0,354.0,274.46
2018,5,5,16,15,357.0,185.5,3.9,17.9,374.0,292.36,225.54
2018,5,5,16,30,269.0,178.0,3.9,17.2,305.0,237.74,182.48
2018,5,5,16,45,189.5,163.5,3.95,16.5,247.5,191.75,146.8
2018,5,5,17,0,110.0,149.0,4.0,15.8,190.0,151.59,116.72
2018,5,5,17,15,117.5,120.0,3.85,15.15,158.0,119.75,90.33
2018,5,5,17,30,125.0,91.0,3.7,14.5,126.0,87.63,64.37
2018,5,5,17,45,128.5,76.0,3.6,13.85,105.0,65.88,49.43
2018,5,5,18,0,132.0,61.0,3.5,13.2,84.0,48.9,37.84
2018,5,5,18,15,98.5,43.5,3.4,12.7,57.5,35.56,25.42
2018,5,5,18,30,65.0,26.0,3.3,12.2,31.0,21.74,11.16
2018,5,5,18,45,35.0,14.0,3.15,11.7,16.5,13.76,0.0
2018,5,5,19,0,5.0,2.0,3.0,11.2,2.0,0.0,0.0
2018,5,5,19,15,2.5,1.0,2.95,11.0,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.3,7.85,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.3,7.9,2.0,0.0,0.0
2018,5,6,5,15,73.5,13.0,2.35,8.1,17.5,22.02,0.0
2018,5,6,5,30,141.0,24.0,2.4,8.3,33.0,55.87,23.82
2018,5,6,5,45,232.5,37.0,2.4,8.5,68.0,102.66,71.83
2018,5,6,6,0,324.0,50.0,2.4,8.7,103.0,156.15,118.68
2018,5,6,6,15,399.0,60.0,2.45,9.1,149.0,212.49,168.91
2018,5,6,6,30,474.0,70.0,2.5,9.5,195.0,275.61,224.56
2018,5,6,6,45,498.5,83.0,2.5,9.85,240.5,326.52,269.43
2018,5,6,7,0,523.0,96.0,2.5,10.2,286.0,379.28,314.34
2018,5,6,7,15,614.5,96.5,2.45,10.85,353.5,457.39,378.01
2018,5,6,7,30,706.0,97.0,2.4,11.5,421.0,543.09,445.51
2018,5,6,7,45,771.5,93.0,2.4,12.1,485.0,612.33,498.48
2018,5,6,8,0,837.0,89.0,2.4,12.7,549.0,687.36,553.58
2018,5,6,8,15,857.0,91.5,2.3,13.45,599.5,739.53,587.39
2018,5,6,8,30,877.0,94.0,2.2,14.2,650.0,786.97,617.0
2018,5,6,8,45,892.5,96.0,2.1,14.95,696.5,833.02,644.83
2018,5,6,9,0,908.0,98.0,2.0,15.7,743.0,877.48,670.79
2018,5,6,9,15,896.0,110.5,2.0,16.4,776.5,907.37,687.43
2018,5,6,9,30,884.0,123.0,2.0,17.1,810.0,933.45,701.48
2018,5,6,9,45,918.5,111.0,2.0,17.75,852.0,972.79,724.37
2018,5,6,10,0,953.0,99.0,2.0,18.4,894.0,1010.45,745.68
2018,5,6,10,15,958.0,100.5,2.1,18.8,922.0,1032.11,758.42
2018,5,6,10,30,963.0,102.0,2.2,19.2,950.0,1050.43,769.22
2018,5,6,10,45,952.0,112.0,2.3,19.65,966.0,1058.48,773.37
2018,5,6,11,0,941.0,122.0,2.4,20.1,982.0,1062.64,775.21
2018,5,6,11,15,818.5,201.5,2.6,20.25,956.5,1029.57,755.12
2018,5,6,11,30,696.0,281.0,2.8,20.4,931.0,990.69,730.91
2018,5,6,11,45,588.0,345.5,2.95,20.55,896.5,943.0,696.56
2018,5,6,12,0,480.0,410.0,3.1,20.7,862.0,894.17,660.97
2018,5,6,12,15,477.0,408.0,3.15,20.7,856.0,880.01,652.09
2018,5,6,12,30,474.0,406.0,3.2,20.7,850.0,864.09,641.73
2018,5,6,12,45,460.0,401.5,3.3,20.75,828.0,833.87,621.6
2018,5,6,13,0,446.0,397.0,3.4,20.8,806.0,802.66,600.68
2018,5,6,13,15,429.0,391.0,3.35,20.65,778.0,766.59,575.9
2018,5,6,13,30,412.0,385.0,3.3,20.5,750.0,730.15,550.68
2018,5,6,13,45,269.5,369.0,3.3,20.35,605.0,580.68,442.12
2018,5,6,14,0,127.0,353.0,3.3,20.2,460.0,441.21,337.7
2018,5,6,14,15,82.5,325.5,3.25,19.95,394.0,374.48,287.88
2018,5,6,14,30,38.0,298.0,3.2,19.7,328.0,312.49,240.59
2018,5,6,14,45,62.0,307.5,3.15,19.4,353.5,333.99,258.27
2018,5,6,15,0,86.0,317.0,3.1,19.1,379.0,352.79,273.45
2018,5,6,15,15,84.5,290.0,3.1,19.1,348.0,321.1,249.52
2018,5,6,15,30,83.0,263.0,3.1,19.1,317.0,289.66,225.65
2018,5,6,15,45,86.5,238.5,3.05,18.35,291.0,263.05,205.79
2018,5,6,16,0,90.0,214.0,3.0,17.6,265.0,236.16,185.24
2018,5,6,16,15,262.5,183.5,3.05,17.15,312.0,257.91,200.28
2018,5,6,16,30,435.0,153.0,3.1,16.7,359.0,262.61,198.5
2018,5,6,16,45,332.0,136.0,3.1,16.2,282.5,196.42,145.8
2018,5,6,17,0,229.0,119.0,3.1,15.7,206.0,145.46,106.73
2018,5,6,17,15,259.0,95.5,3.05,15.25,179.5,114.45,79.64
2018,5,6,17,30,289.0,72.0,3.0,14.8,153.0,76.06,48.5
2018,5,6,17,45,318.0,63.5,2.9,14.35,135.0,50.78,34.52
2018,5,6,18,0,347.0,55.0,2.8,13.9,117.0,40.85,30.66
2018,5,6,18,15,246.0,42.0,2.6,13.45,79.0,31.98,22.28
2018,5,6,18,30,145.0,29.0,2.4,13.0,41.0,22.63,12.15
2018,5,6,18,45,77.5,16.0,2.2,12.55,22.0,15.73,0.0
2018,5,6,19,0,10.0,3.0,2.0,12.1,3.0,0.0,0.0
2018,5,6,19,15,5.0,1.5,1.9,11.8,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,2.35,8.55,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,2.4,8.6,2.0,0.0,0.0
2018,5,7,5,15,115.0,14.5,2.45,9.0,22.0,28.93,0.0
2018,5,7,5,30,221.0,27.0,2.5,9.4,42.0,73.95,35.03
2018,5,7,5,45,345.0,37.0,2.6,9.8,83.5,130.28,90.62
2018,5,7,6,0,469.0,47.0,2.7,10.2,125.0,197.11,148.54
2018,5,7,6,15,547.5,54.0,2.7,10.75,176.5,258.38,203.54
2018,5,7,6,30,626.0,61.0,2.7,11.3,228.0,327.66,264.49
2018,5,7,6,45,677.0,66.5,2.7,11.9,283.0,390.43,318.83
2018,5,7,7,0,728.0,72.0,2.7,12.5,338.0,456.22,373.79
2018,5,7,7,15,762.5,76.0,2.65,13.2,392.5,516.54,422.23
2018,5,7,7,30,797.0,80.0,2.6,13.9,447.0,578.75,470.27
2018,5,7,7,45,822.0,83.5,2.55,14.65,500.5,635.76,512.45
2018,5,7,8,0,847.0,87.0,2.5,15.4,554.0,693.1,552.56
2018,5,7,8,15,865.5,89.5,2.55,16.15,604.0,740.79,583.84
2018,5,7,8,30,884.0,92.0,2.6,16.9,654.0,791.16,616.48
2018,5,7,8,45,898.0,94.0,2.6,17.6,700.0,836.22,644.49
2018,5,7,9,0,912.0,96.0,2.6,18.3,746.0,879.56,670.84
2018,5,7,9,15,924.5,97.0,2.65,18.85,787.5,918.53,694.59
2018,5,7,9,30,937.0,98.0,2.7,19.4,829.0,955.21,716.57
2018,5,7,9,45,947.0,98.5,2.75,19.9,864.5,986.51,734.93
2018,5,7,10,0,957.0,99.0,2.8,20.4,900.0,1014.97,751.36
2018,5,7,10,15,963.0,100.0,2.8,20.8,928.0,1037.09,763.42
2018,5,7,10,30,969.0,101.0,2.8,21.2,956.0,1055.89,773.38
2018,5,7,10,45,973.5,101.5,2.85,21.6,976.5,1069.26,780.41
2018,5,7,11,0,978.0,102.0,2.9,22.0,997.0,1079.1,785.3
2018,5,7,11,15,980.0,102.0,2.95,22.3,1009.0,1082.32,786.39
2018,5,7,11,30,982.0,102.0,3.0,22.6,1021.0,1081.9,785.33
2018,5,7,11,45,969.5,111.0,3.0,22.85,1022.0,1072.74,778.49
2018,5,7,12,0,957.0,120.0,3.0,23.1,1023.0,1060.04,769.59
2018,5,7,12,15,967.5,112.5,3.1,23.15,1022.5,1049.64,763.81
2018,5,7,12,30,978.0,105.0,3.2,23.2,1022.0,1035.56,755.65
2018,5,7,12,45,972.5,106.0,3.3,23.3,1009.0,1011.39,740.81
2018,5,7,13,0,967.0,107.0,3.4,23.4,996.0,984.13,723.95
2018,5,7,13,15,963.0,106.5,3.45,23.4,976.5,953.76,704.88
2018,5,7,13,30,959.0,106.0,3.5,23.4,957.0,920.53,683.8
2018,5,7,13,45,953.0,105.0,3.55,23.35,930.0,882.46,659.44
2018,5,7,14,0,947.0,104.0,3.6,23.3,903.0,842.0,633.22
2018,5,7,14,15,939.5,102.5,3.6,23.2,869.5,797.74,603.97
2018,5,7,14,30,932.0,101.0,3.6,23.1,836.0,751.59,573.1
2018,5,7,14,45,921.0,99.5,3.65,22.95,796.0,701.48,538.31
2018,5,7,15,0,910.0,98.0,3.7,22.8,756.0,650.25,500.51
2018,5,7,15,15,896.5,96.0,3.7,22.8,711.0,596.25,459.18
2018,5,7,15,30,883.0,94.0,3.7,22.8,666.0,541.87,416.4
2018,5,7,15,45,865.5,91.0,3.7,22.35,616.5,484.59,370.85
2018,5,7,16,0,848.0,88.0,3.7,21.9,567.0,425.21,322.26
2018,5,7,16,15,825.0,84.5,3.65,21.45,514.5,366.69,272.87
2018,5,7,16,30,802.0,81.0,3.6,21.0,462.0,309.89,223.7
2018,5,7,16,45,770.0,77.0,3.55,20.55,408.0,252.45,173.82
2018,5,7,17,0,738.0,73.0,3.5,20.1,354.0,198.25,127.25
2018,5,7,17,15,691.0,68.0,3.3,19.25,299.5,141.78,82.2
2018,5,7,17,30,644.0,63.0,3.1,18.4,245.0,93.28,49.07
2018,5,7,17,45,572.5,57.0,2.85,17.5,193.5,49.04,29.35
2018,5,7,18,0,501.0,51.0,2.6,16.6,142.0,37.48,27.37
2018,5,7,18,15,384.5,41.5,2.45,15.8,98.0,32.08,22.18
2018,5,7,18,30,268.0,32.0,2.3,15.0,54.0,26.42,15.31
2018,5,7,18,45,146.5,18.0,2.1,14.2,29.0,17.69,0.0
2018,5,7,19,0,25.0,4.0,1.9,13.4,4.0,0.0,0.0
2018,5,7,19,15,12.5,2.0,2.0,13.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.45,8.9,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.5,9.1,2.0,0.0,0.0
2018,5,8,5,15,138.0,15.0,1.75,9.55,24.0,32.61,0.0
2018,5,8,5,30,261.0,28.0,2.0,10.0,46.0,83.1,42.06
2018,5,8,5,45,380.5,36.5,2.25,10.5,88.0,138.9,96.54
2018,5,8,6,0,500.0,45.0,2.5,11.0,130.0,204.94,153.98
2018,5,8,6,15,572.0,52.0,2.65,11.35,181.0,265.65,208.85
2018,5,8,6,30,644.0,59.0,2.8,11.7,232.0,333.69,269.1
2018,5,8,6,45,691.0,63.0,2.9,12.05,285.5,392.68,320.88
2018,5,8,7,0,738.0,67.0,3.0,12.4,339.0,456.92,375.26
2018,5,8,7,15,770.0,71.0,3.05,12.9,393.0,516.27,423.72
2018,5,8,7,30,802.0,75.0,3.1,13.4,447.0,577.27,471.83
2018,5,8,7,45,825.0,78.0,3.2,13.95,499.0,632.6,514.12
2018,5,8,8,0,848.0,81.0,3.3,14.5,551.0,684.64,551.64
2018,5,8,8,15,863.0,84.0,3.25,15.1,599.0,733.82,584.58
2018,5,8,8,30,878.0,87.0,3.2,15.7,647.0,781.91,616.01
2018,5,8,8,45,889.0,90.0,3.15,16.25,691.5,825.39,643.61
2018,5,8,9,0,900.0,93.0,3.1,16.8,736.0,866.96,669.41
2018,5,8,9,15,795.5,145.5,3.05,17.05,737.0,863.42,664.15
2018,5,8,9,30,691.0,198.0,3.0,17.3,738.0,849.28,652.04
2018,5,8,9,45,505.5,291.5,2.9,17.5,695.5,788.68,602.95
2018,5,8,10,0,320.0,385.0,2.8,17.7,653.0,713.13,542.15
2018,5,8,10,15,375.5,382.5,2.8,17.85,707.0,767.89,581.79
2018,5,8,10,30,431.0,380.0,2.8,18.0,761.0,829.57,624.46
2018,5,8,10,45,475.5,366.0,2.75,18.2,795.0,861.56,645.95
2018,5,8,11,0,520.0,352.0,2.7,18.4,829.0,892.25,666.57
2018,5,8,11,15,682.0,262.5,2.7,18.7,896.5,961.86,717.38
2018,5,8,11,30,844.0,173.0,2.7,19.0,964.0,1023.9,756.6
2018,5,8,11,45,880.0,150.5,2.7,19.3,979.0,1024.8,755.51
2018,5,8,12,0,916.0,128.0,2.7,19.6,994.0,1028.54,757.0
2018,5,8,12,15,647.0,271.0,2.7,19.8,881.5,908.03,675.89
2018,5,8,12,30,378.0,414.0,2.7,20.0,769.0,777.83,579.04
2018,5,8,12,45,296.5,425.0,2.75,20.2,701.5,702.66,525.71
2018,5,8,13,0,215.0,436.0,2.8,20.4,634.0,626.74,470.48
2018,5,8,13,15,324.5,406.5,2.9,20.45,698.5,688.22,518.1
2018,5,8,13,30,434.0,377.0,3.0,20.5,763.0,741.46,558.35
2018,5,8,13,45,377.5,381.0,3.1,20.55,709.5,680.51,514.4
2018,5,8,14,0,321.0,385.0,3.2,20.6,656.0,623.8,473.52
2018,5,8,14,15,273.5,377.0,3.35,20.5,602.0,565.61,431.68
2018,5,8,14,30,226.0,369.0,3.5,20.4,548.0,510.79,391.58
2018,5,8,14,45,290.5,330.0,3.7,20.3,548.0,503.77,388.83
2018,5,8,15,0,355.0,291.0,3.9,20.2,548.0,491.06,380.99
2018,5,8,15,15,381.0,269.0,3.9,20.2,530.0,465.96,362.06
2018,5,8,15,30,407.0,247.0,3.9,20.2,512.0,436.42,339.15
2018,5,8,15,45,491.5,201.0,4.1,19.7,497.0,410.14,318.85
2018,5,8,16,0,576.0,155.0,4.3,19.2,482.0,374.85,289.67
2018,5,8,16,15,596.5,133.0,4.25,18.85,444.0,328.94,250.3
2018,5,8,16,30,617.0,111.0,4.2,18.5,406.0,280.48,207.57
2018,5,8,16,45,534.5,106.0,4.15,18.15,340.0,219.87,157.37
2018,5,8,17,0,452.0,101.0,4.1,17.8,274.0,168.78,116.11
2018,5,8,17,15,536.0,80.5,3.8,17.35,255.0,133.76,82.95
2018,5,8,17,30,620.0,60.0,3.5,16.9,236.0,90.12,47.34
2018,5,8,17,45,530.5,55.0,3.15,16.45,183.5,47.68,28.06
2018,5,8,18,0,441.0,50.0,2.8,16.0,131.0,36.35,26.46
2018,5,8,18,15,324.5,40.0,2.5,15.5,89.5,30.4,20.8
2018,5,8,18,30,208.0,30.0,2.2,15.0,48.0,23.34,13.13
2018,5,8,18,45,116.0,17.0,1.9,14.45,26.0,16.71,0.0
2018,5,8,19,0,24.0,4.0,1.6,13.9,4.0,0.0,0.0
2018,5,8,19,15,12.0,2.0,1.6,13.65,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.1,10.1,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,9,5,15,133.0,14.5,2.3,10.4,23.5,31.71,0.0
2018,5,9,5,30,252.0,27.0,2.5,10.7,45.0,81.54,43.15
2018,5,9,5,45,370.0,36.0,2.65,11.0,87.0,136.53,95.16
2018,5,9,6,0,488.0,45.0,2.8,11.3,129.0,202.21,152.25
2018,5,9,6,15,563.5,51.0,2.85,11.7,180.0,262.46,206.48
2018,5,9,6,30,639.0,57.0,2.9,12.1,231.0,330.39,266.38
2018,5,9,6,45,690.5,61.5,2.95,12.5,286.0,391.84,319.9
2018,5,9,7,0,742.0,66.0,3.0,12.9,341.0,458.89,376.23
2018,5,9,7,15,777.5,69.0,3.0,13.5,396.0,519.25,425.09
2018,5,9,7,30,813.0,72.0,3.0,14.1,451.0,581.59,473.75
2018,5,9,7,45,840.0,74.5,3.0,14.7,505.0,636.28,515.03
2018,5,9,8,0,867.0,77.0,3.0,15.3,559.0,694.38,555.92
2018,5,9,8,15,885.5,79.0,3.05,15.9,609.5,745.81,590.52
2018,5,9,8,30,904.0,81.0,3.1,16.5,660.0,796.37,623.88
2018,5,9,8,45,918.0,82.0,3.15,17.15,705.5,841.01,652.32
2018,5,9,9,0,932.0,83.0,3.2,17.8,751.0,883.89,679.14
2018,5,9,9,15,942.5,84.5,3.3,18.25,792.0,922.24,703.34
2018,5,9,9,30,953.0,86.0,3.4,18.7,833.0,958.13,725.71
2018,5,9,9,45,961.0,87.0,3.45,19.2,867.5,988.49,743.7
2018,5,9,10,0,969.0,88.0,3.5,19.7,902.0,1015.87,759.65
2018,5,9,10,15,974.5,88.5,3.65,19.95,929.5,1037.18,773.02
2018,5,9,10,30,980.0,89.0,3.8,20.2,957.0,1055.13,784.27
2018,5,9,10,45,983.0,90.0,3.9,20.5,977.0,1067.69,791.53
2018,5,9,11,0,986.0,91.0,4.0,20.8,997.0,1076.66,796.56
2018,5,9,11,15,987.5,91.0,4.05,20.95,1008.5,1079.44,797.75
2018,5,9,11,30,989.0,91.0,4.1,21.1,1020.0,1078.57,796.71
2018,5,9,11,45,989.0,92.0,4.15,21.25,1024.5,1073.59,793.12
2018,5,9,12,0,989.0,93.0,4.2,21.4,1029.0,1064.97,787.27
2018,5,9,12,15,986.5,94.0,4.3,21.45,1025.0,1050.37,778.2
2018,5,9,12,30,984.0,95.0,4.4,21.5,1021.0,1032.31,766.91
2018,5,9,12,45,979.0,96.5,4.45,21.55,1008.5,1009.09,751.88
2018,5,9,13,0,974.0,98.0,4.5,21.6,996.0,982.73,734.99
2018,5,9,13,15,970.0,96.5,4.5,21.55,976.0,951.29,714.48
2018,5,9,13,30,966.0,95.0,4.5,21.5,956.0,916.98,691.95
2018,5,9,13,45,960.0,94.5,4.5,21.45,929.0,879.31,666.98
2018,5,9,14,0,954.0,94.0,4.5,21.4,902.0,839.22,640.17
2018,5,9,14,15,946.5,92.5,4.55,21.25,868.5,794.82,610.61
2018,5,9,14,30,939.0,91.0,4.6,21.1,835.0,748.53,579.32
2018,5,9,14,45,929.5,89.0,4.6,20.95,795.5,698.78,544.33
2018,5,9,15,0,920.0,87.0,4.6,20.8,756.0,647.76,505.77
2018,5,9,15,15,907.5,85.5,4.6,20.8,711.5,594.49,464.18
2018,5,9,15,30,895.0,84.0,4.6,20.8,667.0,540.72,421.06
2018,5,9,15,45,877.0,81.5,4.7,20.1,617.5,483.22,375.12
2018,5,9,16,0,859.0,79.0,4.8,19.4,568.0,426.31,327.96
2018,5,9,16,15,835.0,76.5,4.8,18.85,515.5,368.1,278.03
2018,5,9,16,30,811.0,74.0,4.8,18.3,463.0,308.5,225.89
2018,5,9,16,45,779.0,71.0,4.8,17.8,409.0,251.52,175.48
2018,5,9,17,0,747.0,68.0,4.8,17.3,355.0,197.75,128.38
2018,5,9,17,15,701.5,63.5,4.7,16.6,301.0,144.29,84.78
2018,5,9,17,30,656.0,59.0,4.6,15.9,247.0,93.1,48.45
2018,5,9,17,45,587.0,53.0,4.45,15.2,195.5,48.06,27.05
2018,5,9,18,0,518.0,47.0,4.3,14.5,144.0,33.54,24.15
2018,5,9,18,15,408.5,39.0,4.1,13.85,100.5,29.32,20.03
2018,5,9,18,30,299.0,31.0,3.9,13.2,57.0,24.94,14.75
2018,5,9,18,45,167.0,18.0,3.65,12.6,31.0,17.69,0.0
2018,5,9,19,0,35.0,5.0,3.4,12.0,5.0,4.91,0.0
2018,5,9,19,15,17.5,2.5,3.35,11.7,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,3.15,8.95,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,3.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,109.5,16.5,3.25,9.15,24.5,30.78,0.0
2018,5,10,5,30,210.0,31.0,3.3,9.3,47.0,79.03,44.63
2018,5,10,5,45,329.5,41.5,3.3,9.4,88.5,132.81,94.36
2018,5,10,6,0,449.0,52.0,3.3,9.5,130.0,198.71,151.69
2018,5,10,6,15,525.0,59.5,3.25,9.75,181.0,258.98,206.08
2018,5,10,6,30,601.0,67.0,3.2,10.0,232.0,326.93,266.28
2018,5,10,6,45,652.0,72.5,3.15,10.25,286.0,388.55,320.19
2018,5,10,7,0,703.0,78.0,3.1,10.5,340.0,454.5,375.99
2018,5,10,7,15,717.5,86.0,3.1,10.95,388.5,506.75,418.8
2018,5,10,7,30,732.0,94.0,3.1,11.4,437.0,559.06,460.17
2018,5,10,7,45,777.0,94.5,3.1,11.85,495.5,621.25,508.26
2018,5,10,8,0,822.0,95.0,3.1,12.3,554.0,687.27,557.21
2018,5,10,8,15,832.0,100.5,3.1,12.85,600.5,734.59,589.14
2018,5,10,8,30,842.0,106.0,3.1,13.4,647.0,780.46,619.53
2018,5,10,8,45,866.5,104.5,3.1,13.9,695.0,824.46,648.15
2018,5,10,9,0,891.0,103.0,3.1,14.4,743.0,871.71,678.65
2018,5,10,9,15,897.0,107.5,3.15,15.05,782.0,907.98,700.9
2018,5,10,9,30,903.0,112.0,3.2,15.7,821.0,941.64,721.2
2018,5,10,9,45,905.5,117.0,3.3,16.35,853.5,969.8,737.96
2018,5,10,10,0,908.0,122.0,3.4,17.0,886.0,994.87,752.6
2018,5,10,10,15,912.5,124.0,3.55,17.4,912.5,1015.56,765.36
2018,5,10,10,30,917.0,126.0,3.7,17.8,939.0,1033.05,776.05
2018,5,10,10,45,919.5,128.0,3.85,18.25,958.5,1045.29,783.15
2018,5,10,11,0,922.0,130.0,4.0,18.7,978.0,1054.15,788.11
2018,5,10,11,15,848.0,180.0,4.1,18.95,968.0,1038.67,777.14
2018,5,10,11,30,774.0,230.0,4.2,19.2,958.0,1017.46,762.58
2018,5,10,11,45,725.5,261.0,4.3,19.45,946.0,994.87,747.14
2018,5,10,12,0,677.0,292.0,4.4,19.7,934.0,969.42,728.84
2018,5,10,12,15,592.0,346.0,4.4,19.85,906.0,929.97,698.52
2018,5,10,12,30,507.0,400.0,4.4,20.0,878.0,890.0,667.81
2018,5,10,12,45,617.5,327.0,4.4,20.15,902.0,907.71,684.02
2018,5,10,13,0,728.0,254.0,4.4,20.3,926.0,919.25,695.17
2018,5,10,13,15,693.0,268.0,4.4,20.4,897.5,880.18,667.21
2018,5,10,13,30,658.0,282.0,4.4,20.5,869.0,840.63,638.78
2018,5,10,13,45,621.5,290.0,4.45,20.55,832.0,794.12,605.77
2018,5,10,14,0,585.0,298.0,4.5,20.6,795.0,748.51,572.98
2018,5,10,14,15,663.5,245.0,4.55,20.35,788.0,731.38,563.97
2018,5,10,14,30,742.0,192.0,4.6,20.1,781.0,706.61,548.69
2018,5,10,14,45,789.5,158.0,4.7,19.9,757.5,672.37,524.99
2018,5,10,15,0,837.0,124.0,4.8,19.7,734.0,631.59,495.49
2018,5,10,15,15,845.5,112.0,4.8,19.7,696.0,583.66,458.05
2018,5,10,15,30,854.0,100.0,4.8,19.7,658.0,533.46,417.72
2018,5,10,15,45,839.0,96.5,4.85,18.7,610.5,478.16,373.63
2018,5,10,16,0,824.0,93.0,4.9,17.7,563.0,423.24,328.18
2018,5,10,16,15,801.0,89.5,4.9,17.15,511.5,366.1,278.98
2018,5,10,16,30,778.0,86.0,4.9,16.6,460.0,310.71,230.09
2018,5,10,16,45,745.5,81.0,4.85,16.1,406.0,253.61,179.56
2018,5,10,17,0,713.0,76.0,4.8,15.6,352.0,197.05,130.11
2018,5,10,17,15,661.5,71.0,4.65,14.9,297.0,143.98,86.8
2018,5,10,17,30,610.0,66.0,4.5,14.2,242.0,96.73,53.33
2018,5,10,17,45,529.0,58.5,4.35,13.55,189.0,52.68,31.36
2018,5,10,18,0,448.0,51.0,4.2,12.9,136.0,36.93,27.36
2018,5,10,18,15,338.5,41.0,4.05,12.35,94.0,31.01,21.69
2018,5,10,18,30,229.0,31.0,3.9,11.8,52.0,24.04,14.31
2018,5,10,18,45,126.0,18.0,3.75,11.3,28.5,17.69,0.0
2018,5,10,19,0,23.0,5.0,3.6,10.8,5.0,4.91,0.0
2018,5,10,19,15,11.5,2.5,3.65,10.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,2.15,8.55,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.1,8.95,21.0,25.25,0.0
2018,5,11,5,30,149.0,28.0,2.1,9.3,40.0,64.71,37.44
2018,5,11,5,45,227.5,42.0,2.1,9.6,75.0,108.52,77.76
2018,5,11,6,0,306.0,56.0,2.1,9.9,110.0,159.77,122.54
2018,5,11,6,15,356.5,69.5,2.05,10.4,153.0,209.14,166.62
2018,5,11,6,30,407.0,83.0,2.0,10.9,196.0,263.76,214.38
2018,5,11,6,45,451.5,95.0,1.95,11.4,244.5,318.91,261.47
2018,5,11,7,0,496.0,107.0,1.9,11.9,293.0,378.09,310.39
2018,5,11,7,15,486.0,128.5,1.85,12.5,333.5,420.72,344.08
2018,5,11,7,30,476.0,150.0,1.8,13.1,374.0,461.35,374.85
2018,5,11,7,45,467.0,172.0,1.8,13.75,412.5,501.13,403.91
2018,5,11,8,0,458.0,194.0,1.8,14.4,451.0,538.92,430.5
2018,5,11,8,15,561.5,178.0,1.85,14.95,520.5,617.29,489.45
2018,5,11,8,30,665.0,162.0,1.9,15.5,590.0,706.13,553.98
2018,5,11,8,45,608.5,198.5,1.9,16.1,611.5,722.43,561.04
2018,5,11,9,0,552.0,235.0,1.9,16.7,633.0,730.19,562.53
2018,5,11,9,15,569.5,248.0,2.0,17.2,678.0,775.51,593.09
2018,5,11,9,30,587.0,261.0,2.1,17.7,723.0,819.83,622.16
2018,5,11,9,45,655.5,238.5,2.15,18.2,775.0,875.49,659.99
2018,5,11,10,0,724.0,216.0,2.2,18.7,827.0,929.45,694.4
2018,5,11,10,15,664.0,259.5,2.35,19.05,833.5,927.62,691.74
2018,5,11,10,30,604.0,303.0,2.5,19.4,840.0,919.61,683.95
2018,5,11,10,45,554.0,345.5,2.65,19.8,846.0,918.41,680.76
2018,5,11,11,0,504.0,388.0,2.8,20.2,852.0,913.51,675.03
2018,5,11,11,15,585.0,342.5,2.95,20.4,888.0,946.69,700.4
2018,5,11,11,30,666.0,297.0,3.1,20.6,924.0,978.22,724.2
2018,5,11,11,45,796.5,211.0,3.2,20.8,964.5,1010.31,746.39
2018,5,11,12,0,927.0,125.0,3.3,21.0,1005.0,1037.66,764.26
2018,5,11,12,15,936.0,119.0,3.45,21.05,1005.0,1027.77,758.59
2018,5,11,12,30,945.0,113.0,3.6,21.1,1005.0,1014.36,750.94
2018,5,11,12,45,945.5,112.0,3.7,21.15,995.5,994.46,738.64
2018,5,11,13,0,946.0,111.0,3.8,21.2,986.0,971.35,724.21
2018,5,11,13,15,944.5,109.5,3.9,21.15,968.5,942.85,706.38
2018,5,11,13,30,943.0,108.0,4.0,21.1,951.0,911.44,686.45
2018,5,11,13,45,940.0,106.0,4.05,21.0,926.0,875.52,663.14
2018,5,11,14,0,937.0,104.0,4.1,20.9,901.0,837.06,637.88
2018,5,11,14,15,932.0,102.5,4.15,20.7,869.5,795.22,610.22
2018,5,11,14,30,927.0,101.0,4.2,20.5,838.0,751.33,580.76
2018,5,11,14,45,919.0,98.5,4.25,20.3,799.5,702.65,546.69
2018,5,11,15,0,911.0,96.0,4.3,20.1,761.0,652.6,509.24
2018,5,11,15,15,898.0,93.5,4.3,20.1,716.0,598.58,467.31
2018,5,11,15,30,885.0,91.0,4.3,20.1,671.0,544.13,423.9
2018,5,11,15,45,869.5,88.5,4.35,19.55,623.0,488.35,379.14
2018,5,11,16,0,854.0,86.0,4.4,19.0,575.0,430.16,330.99
2018,5,11,16,15,833.0,82.0,4.35,18.6,523.0,371.73,280.88
2018,5,11,16,30,812.0,78.0,4.3,18.2,471.0,314.79,230.82
2018,5,11,16,45,781.0,74.5,4.3,17.8,417.0,257.58,180.32
2018,5,11,17,0,750.0,71.0,4.3,17.4,363.0,203.46,132.94
2018,5,11,17,15,706.5,66.0,4.1,16.75,308.5,149.62,88.81
2018,5,11,17,30,663.0,61.0,3.9,16.1,254.0,97.71,51.45
2018,5,11,17,45,597.0,55.0,3.7,15.5,202.5,52.21,28.99
2018,5,11,18,0,531.0,49.0,3.5,14.9,151.0,35.02,25.46
2018,5,11,18,15,423.5,41.0,3.3,14.2,106.5,30.88,21.44
2018,5,11,18,30,316.0,33.0,3.1,13.5,62.0,26.61,16.48
2018,5,11,18,45,178.0,19.5,2.9,12.8,34.0,16.13,0.0
2018,5,11,19,0,40.0,6.0,2.7,12.1,6.0,5.9,0.0
2018,5,11,19,15,20.0,3.0,2.65,11.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.25,9.0,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.4,9.1,4.0,0.0,0.0
2018,5,12,5,15,127.0,18.0,2.5,9.55,27.5,35.01,0.0
2018,5,12,5,30,234.0,32.0,2.6,10.0,51.0,86.09,51.22
2018,5,12,5,45,347.0,42.0,2.75,10.4,93.0,138.71,98.76
2018,5,12,6,0,460.0,52.0,2.9,10.8,135.0,203.4,154.93
2018,5,12,6,15,532.5,59.5,2.9,11.3,185.5,263.14,208.41
2018,5,12,6,30,605.0,67.0,2.9,11.8,236.0,330.18,267.14
2018,5,12,6,45,653.0,72.5,2.9,12.25,289.5,390.66,319.39
2018,5,12,7,0,701.0,78.0,2.9,12.7,343.0,455.15,373.2
2018,5,12,7,15,737.0,82.5,2.8,13.25,397.5,514.03,420.48
2018,5,12,7,30,773.0,87.0,2.7,13.8,452.0,576.45,468.7
2018,5,12,7,45,800.0,90.0,2.6,14.3,505.0,633.03,510.81
2018,5,12,8,0,827.0,93.0,2.5,14.8,558.0,690.13,551.15
2018,5,12,8,15,846.5,95.0,2.45,15.35,607.5,740.76,584.53
2018,5,12,8,30,866.0,97.0,2.4,15.9,657.0,786.66,613.79
2018,5,12,8,45,882.0,99.0,2.35,16.4,703.0,832.49,642.52
2018,5,12,9,0,898.0,101.0,2.3,16.9,749.0,876.79,669.62
2018,5,12,9,15,909.0,102.0,2.3,17.25,789.0,913.83,692.13
2018,5,12,9,30,920.0,103.0,2.3,17.6,829.0,948.54,712.91
2018,5,12,9,45,929.5,104.0,2.35,17.95,863.5,979.33,731.43
2018,5,12,10,0,939.0,105.0,2.4,18.3,898.0,1007.33,748.06
2018,5,12,10,15,944.5,106.0,2.45,18.55,925.0,1028.49,760.5
2018,5,12,10,30,950.0,107.0,2.5,18.8,952.0,1046.41,770.95
2018,5,12,10,45,954.0,108.0,2.55,19.05,972.5,1059.5,778.35
2018,5,12,11,0,958.0,109.0,2.6,19.3,993.0,1069.12,783.67
2018,5,12,11,15,959.5,109.5,2.7,19.45,1005.0,1072.22,785.75
2018,5,12,11,30,961.0,110.0,2.8,19.6,1017.0,1071.77,785.7
2018,5,12,11,45,961.5,110.5,2.85,19.75,1021.5,1066.78,782.33
2018,5,12,12,0,962.0,111.0,2.9,19.9,1026.0,1058.29,776.83
2018,5,12,12,15,935.5,124.5,3.0,19.95,1011.5,1033.21,761.39
2018,5,12,12,30,909.0,138.0,3.1,20.0,997.0,1005.34,744.15
2018,5,12,12,45,927.0,126.5,3.15,20.1,994.0,992.05,736.0
2018,5,12,13,0,945.0,115.0,3.2,20.2,991.0,974.91,725.2
2018,5,12,13,15,940.0,115.0,3.3,20.2,971.5,944.84,706.4
2018,5,12,13,30,935.0,115.0,3.4,20.2,952.0,912.05,685.69
2018,5,12,13,45,928.5,114.0,3.45,20.15,925.0,874.51,661.36
2018,5,12,14,0,922.0,113.0,3.5,20.1,898.0,834.69,635.24
2018,5,12,14,15,912.5,111.5,3.55,20.0,864.0,790.07,605.58
2018,5,12,14,30,903.0,110.0,3.6,19.9,830.0,743.81,574.39
2018,5,12,14,45,891.5,108.5,3.65,19.75,790.5,694.81,539.77
2018,5,12,15,0,880.0,107.0,3.7,19.6,751.0,644.8,502.45
2018,5,12,15,15,866.0,104.5,3.7,19.6,706.5,591.68,461.39
2018,5,12,15,30,852.0,102.0,3.7,19.6,662.0,536.22,417.5
2018,5,12,15,45,832.0,99.0,3.65,19.15,612.5,479.24,371.76
2018,5,12,16,0,812.0,96.0,3.6,18.7,563.0,423.17,325.34
2018,5,12,16,15,786.0,93.0,3.5,18.35,511.0,366.12,276.76
2018,5,12,16,30,760.0,90.0,3.4,18.0,459.0,311.15,228.86
2018,5,12,16,45,726.0,85.5,3.35,17.65,405.5,252.46,177.82
2018,5,12,17,0,692.0,81.0,3.3,17.3,352.0,199.67,132.07
2018,5,12,17,15,645.0,76.0,3.05,16.8,299.0,148.33,90.27
2018,5,12,17,30,598.0,71.0,2.8,16.3,246.0,102.31,57.48
2018,5,12,17,45,529.0,63.5,2.6,15.75,195.5,59.05,35.24
2018,5,12,18,0,460.0,56.0,2.4,15.2,145.0,41.2,30.91
2018,5,12,18,15,355.5,45.5,2.15,14.5,102.0,35.02,25.07
2018,5,12,18,30,251.0,35.0,1.9,13.8,59.0,27.25,17.16
2018,5,12,18,45,141.0,21.0,1.7,13.1,33.0,16.7,0.0
2018,5,12,19,0,31.0,7.0,1.5,12.4,7.0,6.88,0.0
2018,5,12,19,15,15.5,3.5,1.5,12.15,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.0,1.85,9.75,2.0,0.0,0.0
2018,5,13,5,0,14.0,4.0,1.9,9.8,4.0,0.0,0.0
2018,5,13,5,15,104.0,18.5,1.95,10.0,26.5,32.53,0.0
2018,5,13,5,30,194.0,33.0,2.0,10.2,49.0,80.23,49.06
2018,5,13,5,45,307.5,44.0,2.05,10.4,90.5,131.03,93.89
2018,5,13,6,0,421.0,55.0,2.1,10.6,132.0,195.32,149.26
2018,5,13,6,15,377.0,71.5,2.05,10.9,157.0,219.51,174.73
2018,5,13,6,30,333.0,88.0,2.0,11.2,182.0,239.79,195.05
2018,5,13,6,45,380.5,102.5,1.95,11.5,230.5,295.22,242.34
2018,5,13,7,0,428.0,117.0,1.9,11.8,279.0,355.06,291.87
2018,5,13,7,15,514.0,117.5,1.85,12.25,341.0,425.4,348.66
2018,5,13,7,30,600.0,118.0,1.8,12.7,403.0,506.7,412.2
2018,5,13,7,45,694.5,108.0,1.75,13.1,473.0,585.72,472.45
2018,5,13,8,0,789.0,98.0,1.7,13.5,543.0,669.65,534.11
2018,5,13,8,15,809.0,100.5,1.7,14.0,591.5,719.62,566.94
2018,5,13,8,30,829.0,103.0,1.7,14.5,640.0,769.0,598.95
2018,5,13,8,45,845.0,105.0,1.7,14.95,685.0,813.67,627.15
2018,5,13,9,0,861.0,107.0,1.7,15.4,730.0,852.4,650.82
2018,5,13,9,15,878.0,106.0,1.7,15.9,771.0,891.41,674.28
2018,5,13,9,30,895.0,105.0,1.7,16.4,812.0,928.55,696.16
2018,5,13,9,45,911.0,102.0,1.75,16.9,848.0,960.49,715.01
2018,5,13,10,0,927.0,99.0,1.8,17.4,884.0,990.01,732.22
2018,5,13,10,15,933.0,100.0,1.85,17.8,911.0,1011.47,744.43
2018,5,13,10,30,939.0,101.0,1.9,18.2,938.0,1029.76,754.7
2018,5,13,10,45,943.5,102.0,2.0,18.6,958.5,1043.26,762.67
2018,5,13,11,0,948.0,103.0,2.1,19.0,979.0,1053.36,768.57
2018,5,13,11,15,950.5,103.0,2.15,19.25,991.0,1056.95,770.22
2018,5,13,11,30,953.0,103.0,2.2,19.5,1003.0,1057.04,769.82
2018,5,13,11,45,954.0,103.0,2.3,19.75,1007.5,1052.14,766.97
2018,5,13,12,0,955.0,103.0,2.4,20.0,1012.0,1043.76,761.99
2018,5,13,12,15,948.0,107.0,2.45,20.1,1007.0,1028.22,752.36
2018,5,13,12,30,941.0,111.0,2.5,20.2,1002.0,1009.49,740.76
2018,5,13,12,45,930.0,116.5,2.6,20.3,988.5,985.46,726.21
2018,5,13,13,0,919.0,122.0,2.7,20.4,975.0,958.67,709.78
2018,5,13,13,15,914.5,121.0,2.8,20.4,955.5,928.75,691.41
2018,5,13,13,30,910.0,120.0,2.9,20.4,936.0,896.18,671.08
2018,5,13,13,45,903.5,119.0,2.95,20.4,909.5,859.47,647.39
2018,5,13,14,0,897.0,118.0,3.0,20.4,883.0,820.56,621.97
2018,5,13,14,15,888.5,116.5,3.1,20.25,850.5,777.66,594.09
2018,5,13,14,30,880.0,115.0,3.2,20.1,818.0,733.11,564.61
2018,5,13,14,45,868.5,113.0,3.25,19.95,779.0,684.66,530.35
