Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,0,935.0,107.0,2.9,19.4,981.0,1047.33,772.05
2018,5,23,11,15,937.5,107.5,2.95,19.6,993.5,1051.46,774.09
2018,5,23,11,30,940.0,108.0,3.0,19.8,1006.0,1052.18,774.08
2018,5,23,11,45,942.0,107.5,3.1,20.05,1011.0,1047.96,771.3
2018,5,23,12,0,944.0,107.0,3.2,20.3,1016.0,1040.36,766.42
2018,5,23,12,15,944.5,106.0,3.2,20.4,1013.0,1027.43,757.75
2018,5,23,12,30,945.0,105.0,3.2,20.5,1010.0,1011.23,747.05
2018,5,23,12,45,944.5,103.5,3.25,20.65,999.5,990.37,733.62
2018,5,23,13,0,944.0,102.0,3.3,20.8,989.0,966.4,718.16
2018,5,23,13,15,941.5,101.0,3.3,20.8,971.0,938.13,699.87
2018,5,23,13,30,939.0,100.0,3.3,20.8,953.0,907.04,679.65
2018,5,23,13,45,934.5,98.5,3.3,20.8,927.5,871.13,656.07
2018,5,23,14,0,930.0,97.0,3.3,20.8,902.0,832.82,630.71
2018,5,23,14,15,924.0,95.0,3.3,20.7,870.5,790.69,602.7
2018,5,23,14,30,918.0,93.0,3.3,20.6,839.0,746.64,573.06
2018,5,23,14,45,909.5,91.5,3.3,20.5,801.5,699.67,540.99
2018,5,23,15,0,901.0,90.0,3.3,20.4,764.0,651.4,505.17
2018,5,23,15,15,889.0,88.0,3.3,20.4,721.0,599.57,465.51
2018,5,23,15,30,877.0,86.0,3.3,20.4,678.0,547.23,424.38
2018,5,23,15,45,861.5,84.0,3.25,20.05,631.0,492.94,381.0
2018,5,23,16,0,846.0,82.0,3.2,19.7,584.0,438.98,336.53
2018,5,23,16,15,826.0,78.5,3.2,19.3,533.5,382.54,289.01
2018,5,23,16,30,806.0,75.0,3.2,18.9,483.0,324.12,238.72
2018,5,23,16,45,778.5,72.0,3.25,18.55,431.0,268.85,190.23
2018,5,23,17,0,751.0,69.0,3.3,18.2,379.0,216.22,143.96
2018,5,23,17,15,712.0,65.0,3.3,17.65,326.5,163.76,99.96
2018,5,23,17,30,673.0,61.0,3.3,17.1,274.0,115.65,63.39
2018,5,23,17,45,616.5,55.5,3.3,16.55,223.5,66.88,33.93
2018,5,23,18,0,560.0,50.0,3.3,16.0,173.0,34.31,24.84
2018,5,23,18,15,471.0,43.0,3.2,15.3,127.5,30.98,21.7
2018,5,23,18,30,382.0,36.0,3.1,14.6,82.0,27.51,18.15
2018,5,23,18,45,244.5,24.5,2.95,13.9,49.0,19.35,8.61
2018,5,23,19,0,107.0,13.0,2.8,13.2,16.0,12.78,0.0
2018,5,23,19,15,53.5,6.5,2.75,12.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,4,45,28.5,4.5,1.2,8.95,5.0,0.0,0.0
2018,5,24,5,0,57.0,9.0,1.3,9.1,10.0,14.52,0.0
2018,5,24,5,15,177.5,22.5,1.4,9.45,39.0,53.81,16.1
2018,5,24,5,30,298.0,36.0,1.5,9.8,68.0,106.87,70.8
2018,5,24,5,45,370.5,44.5,1.55,10.15,105.5,151.93,110.93
2018,5,24,6,0,443.0,53.0,1.6,10.5,143.0,204.71,157.88
2018,5,24,6,15,351.0,65.0,1.65,10.9,149.0,205.89,164.53
2018,5,24,6,30,259.0,77.0,1.7,11.3,155.0,198.9,162.0
2018,5,24,6,45,285.0,97.5,1.7,11.75,198.5,247.23,203.12
2018,5,24,7,0,311.0,118.0,1.7,12.2,242.0,297.69,244.73
2018,5,24,7,15,255.5,128.5,1.75,12.65,239.5,286.09,234.97
2018,5,24,7,30,200.0,139.0,1.8,13.1,237.0,274.77,224.9
2018,5,24,7,45,246.0,148.0,1.85,13.6,281.5,323.85,264.48
2018,5,24,8,0,292.0,157.0,1.9,14.1,326.0,383.98,311.57
2018,5,24,8,15,223.5,167.5,2.0,14.6,303.5,347.98,281.03
2018,5,24,8,30,155.0,178.0,2.1,15.1,281.0,313.5,251.61
2018,5,24,8,45,128.5,188.0,2.15,15.55,277.0,301.05,240.45
2018,5,24,9,0,102.0,198.0,2.2,16.0,273.0,292.74,232.31
2018,5,24,9,15,180.5,203.5,2.3,16.4,345.0,377.25,299.48
2018,5,24,9,30,259.0,209.0,2.4,16.8,417.0,467.27,368.72
2018,5,24,9,45,230.5,224.5,2.45,17.2,415.0,454.16,356.59
2018,5,24,10,0,202.0,240.0,2.5,17.6,413.0,447.26,349.54
2018,5,24,10,15,228.5,276.0,2.55,17.9,477.5,513.43,398.15
2018,5,24,10,30,255.0,312.0,2.6,18.2,542.0,579.18,445.11
2018,5,24,10,45,258.0,347.0,2.7,18.5,584.0,619.8,472.78
2018,5,24,11,0,261.0,382.0,2.8,18.8,626.0,659.04,499.34
2018,5,24,11,15,261.5,386.5,2.8,18.95,634.0,662.9,501.21
2018,5,24,11,30,262.0,391.0,2.8,19.1,642.0,665.59,502.53
2018,5,24,11,45,314.0,371.0,2.85,19.25,673.0,693.32,523.73
2018,5,24,12,0,366.0,351.0,2.9,19.4,704.0,724.4,546.86
2018,5,24,12,15,237.5,405.0,2.95,19.3,633.5,641.82,484.28
2018,5,24,12,30,109.0,459.0,3.0,19.2,563.0,562.39,423.43
2018,5,24,12,45,94.0,453.0,3.05,19.1,542.0,534.24,403.52
2018,5,24,13,0,79.0,447.0,3.1,19.0,521.0,510.54,386.4
2018,5,24,13,15,137.5,451.0,3.2,18.75,577.0,564.56,428.41
2018,5,24,13,30,196.0,455.0,3.3,18.5,633.0,611.95,464.88
2018,5,24,13,45,199.0,442.0,3.4,18.25,618.5,592.89,452.03
2018,5,24,14,0,202.0,429.0,3.5,18.0,604.0,573.17,438.94
2018,5,24,14,15,263.5,378.0,3.55,17.85,597.5,561.09,432.95
2018,5,24,14,30,325.0,327.0,3.6,17.7,591.0,543.89,422.76
2018,5,24,14,45,346.5,295.0,3.65,17.5,565.0,512.21,400.35
2018,5,24,15,0,368.0,263.0,3.7,17.3,539.0,477.27,375.0
2018,5,24,15,15,327.0,255.0,3.7,17.3,489.5,427.74,336.46
2018,5,24,15,30,286.0,247.0,3.7,17.3,440.0,380.57,299.43
2018,5,24,15,45,234.0,246.5,3.7,16.75,397.0,338.42,266.45
2018,5,24,16,0,182.0,246.0,3.7,16.2,354.0,303.78,239.27
2018,5,24,16,15,270.0,214.5,3.6,15.85,359.5,294.29,230.55
2018,5,24,16,30,358.0,183.0,3.5,15.5,365.0,278.29,214.83
2018,5,24,16,45,325.0,169.5,3.4,15.15,321.0,235.91,179.58
2018,5,24,17,0,292.0,156.0,3.3,14.8,277.0,196.99,147.46
2018,5,24,17,15,327.0,129.5,3.25,14.4,247.5,161.7,116.13
2018,5,24,17,30,362.0,103.0,3.2,14.0,218.0,118.75,79.75
2018,5,24,17,45,325.5,87.5,3.1,13.6,177.0,81.85,54.9
2018,5,24,18,0,289.0,72.0,3.0,13.2,136.0,52.65,41.53
2018,5,24,18,15,242.5,57.0,2.9,12.85,101.0,42.68,32.34
2018,5,24,18,30,196.0,42.0,2.8,12.5,66.0,32.16,22.41
2018,5,24,18,45,118.0,27.0,2.75,12.15,39.5,21.06,10.34
2018,5,24,19,0,40.0,12.0,2.7,11.8,13.0,11.8,0.0
2018,5,24,19,15,20.0,6.0,2.65,11.65,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,25,4,45,16.5,2.5,1.15,9.3,3.0,0.0,0.0
2018,5,25,5,0,33.0,5.0,1.2,9.4,6.0,8.22,0.0
2018,5,25,5,15,53.0,8.0,1.3,9.7,12.5,18.17,2.48
2018,5,25,5,30,73.0,11.0,1.4,10.0,19.0,29.71,16.24
2018,5,25,5,45,36.5,12.0,1.5,10.35,16.0,22.94,12.87
2018,5,25,6,0,0.0,13.0,1.6,10.7,13.0,12.53,5.2
2018,5,25,6,15,0.0,26.5,1.65,11.05,26.5,25.57,16.55
2018,5,25,6,30,0.0,40.0,1.7,11.4,40.0,38.62,27.79
2018,5,25,6,45,3.0,65.5,1.7,11.75,66.5,64.73,50.05
2018,5,25,7,0,6.0,91.0,1.7,12.1,93.0,91.69,72.65
2018,5,25,7,15,13.5,130.5,1.7,12.55,136.5,136.02,109.32
2018,5,25,7,30,21.0,170.0,1.7,13.0,180.0,181.32,145.94
2018,5,25,7,45,15.0,172.0,1.7,13.4,179.5,179.65,143.62
2018,5,25,8,0,9.0,174.0,1.7,13.8,179.0,177.57,141.09
2018,5,25,8,15,16.0,195.5,1.75,14.15,205.5,204.63,162.39
2018,5,25,8,30,23.0,217.0,1.8,14.5,232.0,237.79,188.16
2018,5,25,8,45,21.5,234.5,1.85,14.85,249.5,249.14,196.19
2018,5,25,9,0,20.0,252.0,1.9,15.2,267.0,265.91,208.46
2018,5,25,9,15,17.0,244.5,2.0,15.5,257.5,255.85,199.93
2018,5,25,9,30,14.0,237.0,2.1,15.8,248.0,245.72,191.47
2018,5,25,9,45,16.0,256.0,2.25,16.05,269.0,266.76,207.46
2018,5,25,10,0,18.0,275.0,2.4,16.3,290.0,287.81,223.26
2018,5,25,10,15,17.0,273.0,2.5,16.45,287.5,284.86,220.57
2018,5,25,10,30,16.0,271.0,2.6,16.6,285.0,281.85,217.96
2018,5,25,10,45,17.0,286.0,2.75,16.75,301.5,297.73,229.92
2018,5,25,11,0,18.0,301.0,2.9,16.9,318.0,313.51,241.72
2018,5,25,11,15,17.0,286.5,3.0,16.95,302.5,297.84,229.62
2018,5,25,11,30,16.0,272.0,3.1,17.0,287.0,282.18,217.62
2018,5,25,11,45,10.0,209.0,3.25,17.05,218.5,213.82,164.74
2018,5,25,12,0,4.0,146.0,3.4,17.1,150.0,145.98,111.5
2018,5,25,12,15,3.5,142.0,3.45,17.0,145.5,141.47,108.06
2018,5,25,12,30,3.0,138.0,3.5,16.9,141.0,136.96,104.54
2018,5,25,12,45,2.5,136.0,3.6,16.8,138.5,134.41,102.59
2018,5,25,13,0,2.0,134.0,3.7,16.7,136.0,131.87,100.65
2018,5,25,13,15,2.0,132.0,3.7,16.55,134.0,129.81,99.14
2018,5,25,13,30,2.0,130.0,3.7,16.4,132.0,127.74,97.63
2018,5,25,13,45,3.0,138.0,3.7,16.25,140.5,136.17,104.56
2018,5,25,14,0,4.0,146.0,3.7,16.1,149.0,144.5,111.41
2018,5,25,14,15,3.5,148.0,3.7,15.9,150.5,145.8,112.65
2018,5,25,14,30,3.0,150.0,3.7,15.7,152.0,147.11,113.94
2018,5,25,14,45,4.5,158.5,3.65,15.55,162.0,156.0,121.37
2018,5,25,15,0,6.0,167.0,3.6,15.4,172.0,164.67,128.63
2018,5,25,15,15,9.0,181.5,3.6,15.4,188.0,179.62,140.91
2018,5,25,15,30,12.0,196.0,3.6,15.4,204.0,194.0,152.74
2018,5,25,15,45,20.0,197.0,3.5,15.15,209.5,197.58,156.11
2018,5,25,16,0,28.0,198.0,3.4,14.9,215.0,197.7,156.65
2018,5,25,16,15,185.0,182.0,3.35,14.75,277.5,234.14,184.74
2018,5,25,16,30,342.0,166.0,3.3,14.6,340.0,255.72,197.97
2018,5,25,16,45,314.5,155.5,3.2,14.45,302.5,221.68,168.89
2018,5,25,17,0,287.0,145.0,3.1,14.3,265.0,187.25,139.97
2018,5,25,17,15,267.0,130.5,3.0,14.05,230.0,153.59,112.14
2018,5,25,17,30,247.0,116.0,2.9,13.8,195.0,122.15,87.45
2018,5,25,17,45,239.5,96.0,2.8,13.55,161.5,89.34,63.52
2018,5,25,18,0,232.0,76.0,2.7,13.3,128.0,59.98,48.05
2018,5,25,18,15,169.0,60.0,2.45,12.9,92.5,48.18,37.22
2018,5,25,18,30,106.0,44.0,2.2,12.5,57.0,35.94,25.76
2018,5,25,18,45,63.0,27.5,1.9,12.15,34.5,22.92,12.11
2018,5,25,19,0,20.0,11.0,1.6,11.8,12.0,10.81,0.0
2018,5,25,19,15,10.0,5.5,1.6,11.5,6.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,26,4,45,13.0,3.0,2.4,9.35,3.0,0.0,0.0
2018,5,26,5,0,26.0,6.0,2.5,9.4,6.0,8.52,0.0
2018,5,26,5,15,141.0,19.0,2.6,9.55,33.0,44.76,15.24
2018,5,26,5,30,256.0,32.0,2.7,9.7,60.0,94.6,62.8
2018,5,26,5,45,262.0,30.5,2.8,9.85,72.0,108.55,78.56
2018,5,26,6,0,268.0,29.0,2.9,10.0,84.0,122.51,93.75
2018,5,26,6,15,134.0,25.5,2.9,10.2,53.0,80.37,62.29
2018,5,26,6,30,0.0,22.0,2.9,10.4,22.0,21.22,12.8
2018,5,26,6,45,0.0,41.5,2.85,10.55,41.5,40.07,29.06
2018,5,26,7,0,0.0,61.0,2.8,10.7,61.0,58.95,45.11
2018,5,26,7,15,2.0,91.5,2.75,11.0,92.5,89.95,71.2
2018,5,26,7,30,4.0,122.0,2.7,11.3,124.0,121.68,97.44
2018,5,26,7,45,6.0,136.0,2.6,11.6,139.5,137.02,109.69
2018,5,26,8,0,8.0,150.0,2.5,11.9,155.0,152.53,121.98
2018,5,26,8,15,12.0,168.5,2.45,12.2,176.5,174.24,139.24
2018,5,26,8,30,16.0,187.0,2.4,12.5,198.0,196.23,156.53
2018,5,26,8,45,14.0,192.0,2.35,12.85,202.0,199.92,158.74
2018,5,26,9,0,12.0,197.0,2.3,13.2,206.0,203.47,160.88
2018,5,26,9,15,11.0,195.0,2.35,13.6,203.5,200.75,158.13
2018,5,26,9,30,10.0,193.0,2.4,14.0,201.0,198.0,155.4
2018,5,26,9,45,15.5,231.0,2.45,14.4,244.0,241.19,189.13
2018,5,26,10,0,21.0,269.0,2.5,14.8,287.0,290.82,227.17
2018,5,26,10,15,22.5,283.5,2.6,15.2,303.5,307.06,238.97
2018,5,26,10,30,24.0,298.0,2.7,15.6,320.0,323.18,250.74
2018,5,26,10,45,59.5,316.5,2.8,15.95,372.0,377.0,292.66
2018,5,26,11,0,95.0,335.0,2.9,16.3,424.0,437.88,339.0
2018,5,26,11,15,250.5,343.0,3.0,16.55,582.0,606.97,468.24
2018,5,26,11,30,406.0,351.0,3.1,16.8,740.0,774.5,590.33
2018,5,26,11,45,623.5,257.0,3.25,17.1,857.5,892.07,677.86
2018,5,26,12,0,841.0,163.0,3.4,17.4,975.0,1000.66,751.33
2018,5,26,12,15,880.0,141.5,3.5,17.55,988.5,1000.66,750.73
2018,5,26,12,30,919.0,120.0,3.6,17.7,1002.0,1002.17,752.2
2018,5,26,12,45,920.0,117.5,3.7,17.85,992.5,982.3,739.28
2018,5,26,13,0,921.0,115.0,3.8,18.0,983.0,959.37,724.44
2018,5,26,13,15,919.0,114.0,3.9,18.05,966.0,932.22,706.95
2018,5,26,13,30,917.0,113.0,4.0,18.1,949.0,902.31,687.46
2018,5,26,13,45,913.5,111.5,4.1,18.2,925.0,868.03,664.67
2018,5,26,14,0,910.0,110.0,4.2,18.3,901.0,831.37,640.02
2018,5,26,14,15,904.0,108.0,4.25,18.2,870.0,790.09,612.12
2018,5,26,14,30,898.0,106.0,4.3,18.1,839.0,746.95,582.61
2018,5,26,14,45,890.5,103.5,4.35,18.05,802.0,700.66,550.15
2018,5,26,15,0,883.0,101.0,4.4,18.0,765.0,653.03,514.17
2018,5,26,15,15,870.5,98.5,4.4,18.0,722.0,601.37,473.89
2018,5,26,15,30,858.0,96.0,4.4,18.0,679.0,549.28,432.25
2018,5,26,15,45,843.0,94.0,4.45,17.6,633.0,496.25,389.45
2018,5,26,16,0,828.0,92.0,4.5,17.2,587.0,440.72,343.37
2018,5,26,16,15,808.5,88.5,4.4,16.9,537.5,385.24,295.63
2018,5,26,16,30,789.0,85.0,4.3,16.6,488.0,331.07,247.88
2018,5,26,16,45,760.5,81.5,4.25,16.3,436.0,276.02,199.04
2018,5,26,17,0,732.0,78.0,4.2,16.0,384.0,223.73,152.61
2018,5,26,17,15,692.0,73.5,4.1,15.55,331.5,168.76,105.99
2018,5,26,17,30,652.0,69.0,4.0,15.1,279.0,120.87,68.8
2018,5,26,17,45,593.5,63.5,3.9,14.7,228.5,75.76,41.09
2018,5,26,18,0,535.0,58.0,3.8,14.3,178.0,40.81,30.83
2018,5,26,18,15,444.5,50.0,3.6,13.7,132.5,36.96,27.2
2018,5,26,18,30,354.0,42.0,3.4,13.1,87.0,32.94,23.11
2018,5,26,18,45,226.5,29.5,3.15,12.55,53.5,23.08,12.48
2018,5,26,19,0,99.0,17.0,2.9,12.0,20.0,16.71,0.0
2018,5,26,19,15,49.5,8.5,2.9,11.7,10.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.0,1.65,9.7,5.5,0.0,0.0
2018,5,27,5,0,40.0,10.0,1.6,9.8,11.0,13.89,0.0
2018,5,27,5,15,135.5,24.0,1.6,10.15,37.5,49.7,19.24
2018,5,27,5,30,231.0,38.0,1.6,10.5,64.0,95.27,64.18
2018,5,27,5,45,331.0,49.5,1.6,10.8,107.0,146.4,107.6
2018,5,27,6,0,431.0,61.0,1.6,11.1,150.0,209.93,162.32
2018,5,27,6,15,511.5,67.0,1.6,11.7,202.0,270.16,214.68
2018,5,27,6,30,592.0,73.0,1.6,12.3,254.0,338.34,272.66
2018,5,27,6,45,636.0,79.0,1.6,12.9,306.0,396.84,321.61
2018,5,27,7,0,680.0,85.0,1.6,13.5,358.0,458.91,371.7
2018,5,27,7,15,697.5,92.5,1.7,14.35,406.0,510.65,412.04
2018,5,27,7,30,715.0,100.0,1.8,15.2,454.0,562.77,451.31
2018,5,27,7,45,755.5,100.0,1.9,16.0,509.0,620.61,494.06
2018,5,27,8,0,796.0,100.0,2.0,16.8,564.0,681.8,537.34
2018,5,27,8,15,815.5,102.5,2.1,17.5,612.5,731.33,570.05
2018,5,27,8,30,835.0,105.0,2.2,18.2,661.0,780.24,601.82
2018,5,27,8,45,851.0,106.5,2.3,18.9,705.5,820.07,626.76
2018,5,27,9,0,867.0,108.0,2.4,19.6,750.0,862.48,653.23
2018,5,27,9,15,833.5,133.0,2.45,20.0,776.0,889.35,669.16
2018,5,27,9,30,800.0,158.0,2.5,20.4,802.0,906.72,678.79
2018,5,27,9,45,829.5,149.0,2.55,20.85,841.0,942.72,700.84
2018,5,27,10,0,859.0,140.0,2.6,21.3,880.0,971.38,717.68
2018,5,27,10,15,892.0,125.0,2.7,21.6,914.0,1001.1,736.11
2018,5,27,10,30,925.0,110.0,2.8,21.9,948.0,1028.64,753.07
2018,5,27,10,45,929.5,110.5,2.9,22.2,967.5,1041.47,760.51
2018,5,27,11,0,934.0,111.0,3.0,22.5,987.0,1051.01,766.05
2018,5,27,11,15,936.5,111.5,3.1,22.7,999.5,1055.19,768.54
2018,5,27,11,30,939.0,112.0,3.2,22.9,1012.0,1055.98,768.98
2018,5,27,11,45,940.0,111.5,3.3,23.1,1016.0,1050.86,765.72
2018,5,27,12,0,941.0,111.0,3.4,23.3,1020.0,1042.4,760.41
2018,5,27,12,15,940.5,110.5,3.5,23.35,1016.5,1029.16,752.52
2018,5,27,12,30,940.0,110.0,3.6,23.4,1013.0,1012.7,742.58
2018,5,27,12,45,912.0,125.5,3.75,23.5,994.0,982.97,724.07
2018,5,27,13,0,884.0,141.0,3.9,23.6,975.0,951.09,704.05
2018,5,27,13,15,906.5,124.0,3.95,23.6,965.0,931.23,691.69
2018,5,27,13,30,929.0,107.0,4.0,23.6,955.0,907.33,676.49
2018,5,27,13,45,924.5,105.0,4.05,23.55,929.5,871.44,653.2
2018,5,27,14,0,920.0,103.0,4.1,23.5,904.0,833.2,628.18
2018,5,27,14,15,913.0,102.0,4.15,23.4,872.5,791.84,600.85
2018,5,27,14,30,906.0,101.0,4.2,23.3,841.0,748.66,571.94
2018,5,27,14,45,897.0,99.0,4.2,23.2,803.5,701.57,539.67
2018,5,27,15,0,888.0,97.0,4.2,23.1,766.0,653.25,503.83
2018,5,27,15,15,875.5,95.5,4.2,23.1,723.5,602.37,464.96
2018,5,27,15,30,863.0,94.0,4.2,23.1,681.0,551.03,424.75
2018,5,27,15,45,847.5,91.0,4.1,22.8,634.0,496.65,381.47
2018,5,27,16,0,832.0,88.0,4.0,22.5,587.0,439.77,335.11
2018,5,27,16,15,811.5,85.0,3.9,22.25,537.0,384.21,288.43
2018,5,27,16,30,791.0,82.0,3.8,22.0,487.0,330.06,241.77
2018,5,27,16,45,764.0,78.5,3.7,21.75,435.5,275.33,194.17
2018,5,27,17,0,737.0,75.0,3.6,21.5,384.0,223.18,148.74
2018,5,27,17,15,698.5,70.5,3.25,20.9,332.0,171.09,105.34
2018,5,27,17,30,660.0,66.0,2.9,20.3,280.0,120.24,66.36
2018,5,27,17,45,604.0,60.5,2.6,19.7,229.5,74.76,38.7
2018,5,27,18,0,548.0,55.0,2.3,19.1,179.0,38.08,27.83
2018,5,27,18,15,462.0,47.0,2.1,18.25,133.5,34.07,24.17
2018,5,27,18,30,376.0,39.0,1.9,17.4,88.0,29.82,20.05
2018,5,27,18,45,247.0,28.0,1.65,16.55,54.5,22.3,11.87
2018,5,27,19,0,118.0,17.0,1.4,15.7,21.0,16.71,0.0
2018,5,27,19,15,59.0,8.5,1.35,15.35,10.5,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.0,0.45,14.5,7.0,0.0,0.0
2018,5,28,5,0,88.0,12.0,0.4,14.7,14.0,20.78,0.0
2018,5,28,5,15,221.0,23.0,0.35,15.25,44.0,62.3,24.56
2018,5,28,5,30,354.0,34.0,0.3,15.8,74.0,117.29,75.82
2018,5,28,5,45,448.0,41.5,0.25,16.35,118.0,169.91,120.1
2018,5,28,6,0,542.0,49.0,0.2,16.9,162.0,232.61,172.75
2018,5,28,6,15,601.5,54.0,0.25,17.5,212.0,289.57,221.26
2018,5,28,6,30,661.0,59.0,0.3,18.1,262.0,351.41,272.35
2018,5,28,6,45,702.0,63.5,0.4,18.75,314.5,410.31,319.9
2018,5,28,7,0,743.0,68.0,0.5,19.4,367.0,472.38,368.2
2018,5,28,7,15,772.5,71.5,0.65,20.2,419.5,529.57,411.47
2018,5,28,7,30,802.0,75.0,0.8,21.0,472.0,588.15,454.38
2018,5,28,7,45,824.5,77.0,0.95,21.8,523.0,638.46,490.24
2018,5,28,8,0,847.0,79.0,1.1,22.6,574.0,691.68,525.3
2018,5,28,8,15,864.0,81.0,1.25,23.2,622.0,740.62,557.03
2018,5,28,8,30,881.0,83.0,1.4,23.8,670.0,788.66,587.7
2018,5,28,8,45,894.0,84.5,1.55,24.45,714.0,831.69,614.5
2018,5,28,9,0,907.0,86.0,1.7,25.1,758.0,873.01,639.9
2018,5,28,9,15,914.5,89.0,1.8,25.5,796.5,909.14,661.76
2018,5,28,9,30,922.0,92.0,1.9,25.9,835.0,942.77,681.92
2018,5,28,9,45,926.5,95.0,2.05,26.35,867.5,970.93,698.93
2018,5,28,10,0,931.0,98.0,2.2,26.8,900.0,996.14,714.06
2018,5,28,10,15,937.0,98.5,2.3,27.05,927.0,1017.08,726.53
2018,5,28,10,30,943.0,99.0,2.4,27.3,954.0,1034.9,737.11
2018,5,28,10,45,947.5,99.5,2.55,27.55,974.0,1047.99,745.35
2018,5,28,11,0,952.0,100.0,2.7,27.8,994.0,1057.74,751.58
2018,5,28,11,15,954.5,100.5,2.75,27.95,1006.5,1062.06,753.82
2018,5,28,11,30,957.0,101.0,2.8,28.1,1019.0,1062.93,754.05
2018,5,28,11,45,958.0,101.0,2.9,28.25,1023.5,1058.33,751.48
2018,5,28,12,0,959.0,101.0,3.0,28.4,1028.0,1050.32,746.87
2018,5,28,12,15,957.0,102.0,3.1,28.4,1024.5,1037.0,739.43
2018,5,28,12,30,955.0,103.0,3.2,28.4,1021.0,1020.43,729.97
2018,5,28,12,45,951.0,103.5,3.3,28.45,1009.5,998.32,716.83
2018,5,28,13,0,947.0,104.0,3.4,28.5,998.0,973.21,701.74
2018,5,28,13,15,944.0,103.0,3.5,28.4,980.0,944.66,684.73
2018,5,28,13,30,941.0,102.0,3.6,28.3,962.0,913.32,665.77
2018,5,28,13,45,936.0,101.5,3.7,28.25,937.0,878.17,643.95
2018,5,28,14,0,931.0,101.0,3.8,28.2,912.0,840.64,620.32
2018,5,28,14,15,924.5,99.0,3.8,28.0,880.0,798.35,593.09
2018,5,28,14,30,918.0,97.0,3.8,27.8,848.0,754.19,564.28
2018,5,28,14,45,909.0,95.5,3.85,27.65,810.5,707.14,533.15
2018,5,28,15,0,900.0,94.0,3.9,27.5,773.0,658.83,498.51
2018,5,28,15,15,888.0,92.0,3.9,27.5,730.0,607.28,460.0
2018,5,28,15,30,876.0,90.0,3.9,27.5,687.0,555.21,420.09
2018,5,28,15,45,860.5,87.5,3.85,27.0,640.0,500.72,377.94
2018,5,28,16,0,845.0,85.0,3.8,26.5,593.0,446.54,334.69
2018,5,28,16,15,825.5,82.0,3.75,26.15,543.0,387.84,286.62
2018,5,28,16,30,806.0,79.0,3.7,25.8,493.0,333.31,240.48
2018,5,28,16,45,778.5,75.5,3.6,25.45,441.0,277.65,192.88
2018,5,28,17,0,751.0,72.0,3.5,25.1,389.0,224.62,147.37
2018,5,28,17,15,713.5,68.0,3.2,24.45,336.5,172.36,104.3
2018,5,28,17,30,676.0,64.0,2.9,23.8,284.0,124.25,67.9
2018,5,28,17,45,621.5,58.5,2.6,23.15,233.5,75.04,37.46
2018,5,28,18,0,567.0,53.0,2.3,22.5,183.0,36.28,25.85
2018,5,28,18,15,482.5,46.0,2.05,21.55,137.0,33.05,22.95
2018,5,28,18,30,398.0,39.0,1.8,20.6,91.0,29.69,19.67
2018,5,28,18,45,266.5,28.0,1.6,19.65,56.5,22.17,11.76
2018,5,28,19,0,135.0,17.0,1.4,18.7,22.0,16.71,0.0
2018,5,28,19,15,67.5,8.5,1.35,18.35,11.0,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,4,45,42.5,6.0,0.9,15.55,7.0,0.0,0.0
2018,5,29,5,0,85.0,12.0,0.9,15.6,14.0,20.52,0.0
2018,5,29,5,15,214.0,23.5,1.05,16.15,44.0,61.95,25.4
2018,5,29,5,30,343.0,35.0,1.2,16.7,74.0,116.15,75.35
2018,5,29,5,45,434.0,43.5,1.35,17.2,118.0,168.51,119.84
2018,5,29,6,0,525.0,52.0,1.5,17.7,162.0,230.65,172.98
2018,5,29,6,15,584.0,58.0,1.5,18.3,212.0,287.67,222.3
2018,5,29,6,30,643.0,64.0,1.5,18.9,262.0,350.41,274.95
2018,5,29,6,45,683.5,68.5,1.5,19.45,313.5,407.1,321.47
2018,5,29,7,0,724.0,73.0,1.5,20.0,365.0,468.0,369.53
2018,5,29,7,15,752.5,76.5,1.45,20.75,416.5,523.71,411.39
2018,5,29,7,30,781.0,80.0,1.4,21.5,468.0,580.73,452.51
2018,5,29,7,45,802.0,83.5,1.35,22.2,518.0,633.75,489.18
2018,5,29,8,0,823.0,87.0,1.3,22.9,568.0,686.81,523.22
2018,5,29,8,15,839.5,89.5,1.3,23.45,615.5,731.6,550.85
2018,5,29,8,30,856.0,92.0,1.3,24.0,663.0,778.82,579.62
2018,5,29,8,45,868.5,94.5,1.25,24.55,706.5,821.59,604.21
2018,5,29,9,0,881.0,97.0,1.2,25.1,750.0,862.69,627.18
2018,5,29,9,15,894.0,96.5,1.2,25.5,789.0,899.09,647.77
2018,5,29,9,30,907.0,96.0,1.2,25.9,828.0,933.4,666.83
2018,5,29,9,45,918.5,95.0,1.2,26.35,862.0,963.47,682.92
2018,5,29,10,0,930.0,94.0,1.2,26.8,896.0,990.96,697.32
2018,5,29,10,15,935.0,95.5,1.3,27.05,922.5,1012.0,709.98
2018,5,29,10,30,940.0,97.0,1.4,27.3,949.0,1029.9,720.83
2018,5,29,10,45,943.5,97.5,1.5,27.6,968.5,1042.0,728.08
2018,5,29,11,0,947.0,98.0,1.6,27.9,988.0,1050.76,733.42
2018,5,29,11,15,949.5,98.5,1.75,28.1,1000.5,1055.11,737.19
2018,5,29,11,30,952.0,99.0,1.9,28.3,1013.0,1056.03,738.91
2018,5,29,11,45,952.5,99.5,2.0,28.45,1017.5,1051.52,736.83
2018,5,29,12,0,953.0,100.0,2.1,28.6,1022.0,1043.62,732.75
2018,5,29,12,15,950.5,101.5,2.3,28.6,1018.5,1030.44,727.02
2018,5,29,12,30,948.0,103.0,2.5,28.6,1015.0,1014.03,719.14
2018,5,29,12,45,944.0,104.0,2.65,28.65,1004.0,992.59,707.29
2018,5,29,13,0,940.0,105.0,2.8,28.7,993.0,968.18,693.43
2018,5,29,13,15,936.0,104.5,2.95,28.55,974.5,939.45,677.17
2018,5,29,13,30,932.0,104.0,3.1,28.4,956.0,908.02,658.91
2018,5,29,13,45,926.0,103.5,3.3,28.25,931.0,872.36,637.88
2018,5,29,14,0,920.0,103.0,3.5,28.1,906.0,834.44,614.91
2018,5,29,14,15,912.5,102.0,3.65,27.8,874.0,792.8,589.11
2018,5,29,14,30,905.0,101.0,3.8,27.5,842.0,749.4,561.62
2018,5,29,14,45,894.5,100.0,3.95,27.2,804.5,702.38,531.07
2018,5,29,15,0,884.0,99.0,4.1,26.9,767.0,654.28,496.84
2018,5,29,15,15,871.5,96.5,4.1,26.9,724.0,602.73,458.19
2018,5,29,15,30,859.0,94.0,4.1,26.9,681.0,550.75,418.21
2018,5,29,15,45,842.5,92.0,4.3,26.0,634.5,497.09,377.52
2018,5,29,16,0,826.0,90.0,4.5,25.1,588.0,441.03,333.56
2018,5,29,16,15,804.0,87.5,4.5,24.5,538.0,385.72,287.98
2018,5,29,16,30,782.0,85.0,4.5,23.9,488.0,331.97,242.42
2018,5,29,16,45,754.0,82.0,4.5,23.25,437.0,277.93,196.02
2018,5,29,17,0,726.0,79.0,4.5,22.6,386.0,226.59,151.7
2018,5,29,17,15,687.5,74.0,4.4,21.8,334.0,171.7,106.19
2018,5,29,17,30,649.0,69.0,4.3,21.0,282.0,123.73,69.39
2018,5,29,17,45,593.5,63.0,4.2,20.2,231.5,78.36,41.22
2018,5,29,18,0,538.0,57.0,4.1,19.4,181.0,39.55,29.08
2018,5,29,18,15,453.0,49.5,3.9,18.55,136.0,36.08,25.9
2018,5,29,18,30,368.0,42.0,3.7,17.7,91.0,32.46,22.32
2018,5,29,18,45,242.0,29.5,3.5,16.9,56.5,23.53,13.19
2018,5,29,19,0,116.0,17.0,3.3,16.1,22.0,16.71,0.0
2018,5,29,19,15,58.0,8.5,3.3,15.65,11.0,8.36,0.0
2018,5,29,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,5.5,3.3,9.8,6.0,0.0,0.0
2018,5,30,5,0,42.0,11.0,3.4,9.9,12.0,15.15,0.0
2018,5,30,5,15,74.5,18.5,3.5,10.15,25.0,32.45,12.69
2018,5,30,5,30,107.0,26.0,3.6,10.4,38.0,55.4,36.38
2018,5,30,5,45,162.0,39.5,3.7,10.7,68.5,90.71,66.58
2018,5,30,6,0,217.0,53.0,3.8,11.0,99.0,131.87,102.55
2018,5,30,6,15,178.5,65.0,3.8,11.4,109.5,137.75,110.24
2018,5,30,6,30,140.0,77.0,3.8,11.8,120.0,143.57,116.65
2018,5,30,6,45,90.5,102.0,3.8,12.2,132.0,149.81,122.25
2018,5,30,7,0,41.0,127.0,3.8,12.6,144.0,150.08,121.85
2018,5,30,7,15,27.5,137.0,3.75,13.05,149.0,154.17,124.55
2018,5,30,7,30,14.0,147.0,3.7,13.5,154.0,153.22,122.88
2018,5,30,7,45,76.0,196.0,3.7,14.0,240.0,250.1,202.59
2018,5,30,8,0,138.0,245.0,3.7,14.5,326.0,355.28,286.46
2018,5,30,8,15,119.5,272.5,3.7,15.05,346.5,375.7,300.16
2018,5,30,8,30,101.0,300.0,3.7,15.6,367.0,387.13,306.97
2018,5,30,8,45,164.0,319.5,3.65,16.15,437.0,469.66,370.47
2018,5,30,9,0,227.0,339.0,3.6,16.7,507.0,548.77,429.63
2018,5,30,9,15,271.5,347.5,3.65,17.15,559.0,610.74,474.76
2018,5,30,9,30,316.0,356.0,3.7,17.6,611.0,666.57,514.85
2018,5,30,9,45,411.5,338.5,3.7,18.0,684.5,750.89,576.29
2018,5,30,10,0,507.0,321.0,3.7,18.4,758.0,831.29,633.49
2018,5,30,10,15,680.5,240.5,3.8,18.7,846.5,925.7,702.62
2018,5,30,10,30,854.0,160.0,3.9,19.0,935.0,1016.57,762.79
2018,5,30,10,45,794.5,203.0,3.95,19.3,936.0,1008.48,755.39
2018,5,30,11,0,735.0,246.0,4.0,19.6,937.0,1000.94,749.28
2018,5,30,11,15,836.0,183.0,4.1,19.75,978.5,1033.51,771.0
2018,5,30,11,30,937.0,120.0,4.2,19.9,1020.0,1062.51,789.99
2018,5,30,11,45,938.0,120.5,4.3,20.05,1025.0,1058.46,787.06
2018,5,30,12,0,939.0,121.0,4.4,20.2,1030.0,1051.06,782.25
2018,5,30,12,15,936.5,121.5,4.5,20.1,1026.0,1036.95,774.05
2018,5,30,12,30,934.0,122.0,4.6,20.0,1022.0,1019.69,763.93
2018,5,30,12,45,929.0,123.5,4.75,19.95,1010.5,998.0,751.05
2018,5,30,13,0,924.0,125.0,4.9,19.9,999.0,973.42,736.1
2018,5,30,13,15,919.5,124.5,5.0,19.7,980.5,944.61,718.14
2018,5,30,13,30,915.0,124.0,5.1,19.5,962.0,913.18,698.19
2018,5,30,13,45,909.5,123.5,5.15,19.3,937.5,878.43,675.4
2018,5,30,14,0,904.0,123.0,5.2,19.1,913.0,841.43,650.8
2018,5,30,14,15,897.0,121.5,5.2,18.8,881.5,800.25,622.94
2018,5,30,14,30,890.0,120.0,5.2,18.5,850.0,757.3,593.5
2018,5,30,14,45,880.0,118.0,5.25,18.25,812.0,710.27,560.16
2018,5,30,15,0,870.0,116.0,5.3,18.0,774.0,662.13,523.81
2018,5,30,15,15,856.5,113.0,5.3,18.0,730.5,608.42,481.73
2018,5,30,15,30,843.0,110.0,5.3,18.0,687.0,555.76,439.4
2018,5,30,15,45,827.0,107.0,5.2,17.25,640.5,501.85,395.97
2018,5,30,16,0,811.0,104.0,5.1,16.5,594.0,448.43,351.58
2018,5,30,16,15,789.0,100.5,5.05,16.1,544.0,392.95,304.0
2018,5,30,16,30,767.0,97.0,5.0,15.7,494.0,339.08,256.64
2018,5,30,16,45,737.5,93.5,4.95,15.25,442.5,282.11,206.35
2018,5,30,17,0,708.0,90.0,4.9,14.8,391.0,230.59,160.51
2018,5,30,17,15,666.0,84.5,4.85,14.25,338.0,178.3,115.88
2018,5,30,17,30,624.0,79.0,4.8,13.7,285.0,130.67,78.29
2018,5,30,17,45,564.5,73.0,4.75,13.15,234.5,86.43,49.91
2018,5,30,18,0,505.0,67.0,4.7,12.6,184.0,49.14,38.54
2018,5,30,18,15,415.0,57.5,4.65,12.1,138.0,43.47,33.25
2018,5,30,18,30,325.0,48.0,4.6,11.6,92.0,36.75,26.74
2018,5,30,18,45,206.5,33.5,4.5,11.1,57.5,26.21,15.95
2018,5,30,19,0,88.0,19.0,4.4,10.6,23.0,18.68,0.0
2018,5,30,19,15,44.0,9.5,4.4,10.3,11.5,9.34,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,45,21.5,6.5,3.05,8.45,7.0,0.0,0.0
2018,5,31,5,0,43.0,13.0,3.0,8.5,14.0,17.24,0.0
2018,5,31,5,15,75.5,21.0,3.0,8.75,27.5,35.53,15.18
2018,5,31,5,30,108.0,29.0,3.0,9.0,41.0,55.89,37.0
2018,5,31,5,45,110.5,36.5,3.0,9.2,54.5,70.03,50.99
2018,5,31,6,0,113.0,44.0,3.0,9.4,68.0,84.58,65.05
2018,5,31,6,15,58.0,52.5,3.0,9.75,65.0,76.1,59.64
2018,5,31,6,30,3.0,61.0,3.0,10.1,62.0,60.23,46.54
2018,5,31,6,45,4.0,85.5,3.0,10.45,87.0,85.17,67.76
2018,5,31,7,0,5.0,110.0,3.0,10.8,112.0,110.37,88.79
2018,5,31,7,15,35.5,147.5,3.0,11.3,165.0,169.87,138.53
2018,5,31,7,30,66.0,185.0,3.0,11.8,218.0,229.64,187.46
2018,5,31,7,45,43.5,185.0,3.05,12.3,207.5,216.69,175.47
2018,5,31,8,0,21.0,185.0,3.1,12.8,197.0,197.19,158.25
2018,5,31,8,15,16.0,188.5,3.1,13.2,198.0,197.41,157.61
2018,5,31,8,30,11.0,192.0,3.1,13.6,199.0,197.27,156.65
2018,5,31,8,45,16.5,220.0,3.15,14.05,231.5,230.18,182.44
2018,5,31,9,0,22.0,248.0,3.2,14.5,264.0,263.43,208.08
2018,5,31,9,15,87.0,253.0,3.3,14.8,322.5,339.58,269.45
2018,5,31,9,30,152.0,258.0,3.4,15.1,381.0,405.88,322.08
2018,5,31,9,45,206.5,270.0,3.5,15.45,444.0,479.55,378.76
2018,5,31,10,0,261.0,282.0,3.6,15.8,507.0,547.56,430.18
2018,5,31,10,15,288.0,300.5,3.7,15.95,556.0,596.6,466.17
2018,5,31,10,30,315.0,319.0,3.8,16.1,605.0,645.2,501.52
2018,5,31,10,45,412.5,312.0,3.95,16.3,695.0,743.96,574.95
2018,5,31,11,0,510.0,305.0,4.1,16.5,785.0,835.01,641.25
2018,5,31,11,15,536.0,302.0,4.25,16.55,812.0,857.35,657.22
2018,5,31,11,30,562.0,299.0,4.4,16.6,839.0,878.14,672.84
2018,5,31,11,45,679.0,246.5,4.55,16.6,902.0,937.06,717.66
2018,5,31,12,0,796.0,194.0,4.7,16.6,965.0,988.17,753.87
2018,5,31,12,15,845.5,168.0,4.8,16.5,985.0,999.32,762.39
2018,5,31,12,30,895.0,142.0,4.9,16.4,1005.0,1002.12,765.52
2018,5,31,12,45,915.0,130.5,5.0,16.35,1004.5,991.99,759.68
2018,5,31,13,0,935.0,119.0,5.1,16.3,1004.0,978.07,751.32
2018,5,31,13,15,931.5,118.5,5.1,16.15,986.0,949.95,732.57
2018,5,31,13,30,928.0,118.0,5.1,16.0,968.0,919.12,711.92
2018,5,31,13,45,922.5,116.5,5.1,15.9,942.5,883.09,687.33
2018,5,31,14,0,917.0,115.0,5.1,15.8,917.0,844.77,660.97
2018,5,31,14,15,910.0,113.0,5.05,15.65,885.0,802.73,631.55
2018,5,31,14,30,903.0,111.0,5.0,15.5,853.0,758.88,600.59
2018,5,31,14,45,893.5,109.5,4.95,15.35,815.5,712.21,567.0
2018,5,31,15,0,884.0,108.0,4.9,15.2,778.0,664.36,530.03
2018,5,31,15,15,871.5,105.5,4.9,15.2,735.0,612.85,489.3
2018,5,31,15,30,859.0,103.0,4.9,15.2,692.0,560.9,447.23
2018,5,31,15,45,844.5,100.0,4.8,14.75,645.5,504.83,401.38
2018,5,31,16,0,830.0,97.0,4.7,14.3,599.0,451.23,356.11
2018,5,31,16,15,810.0,93.5,4.65,14.0,549.5,395.58,307.92
2018,5,31,16,30,790.0,90.0,4.6,13.7,500.0,341.29,259.71
2018,5,31,16,45,761.0,86.5,4.55,13.35,447.5,286.09,210.31
2018,5,31,17,0,732.0,83.0,4.5,13.0,395.0,233.71,163.27
2018,5,31,17,15,692.5,78.5,4.4,12.6,342.5,178.53,115.65
2018,5,31,17,30,653.0,74.0,4.3,12.2,290.0,130.56,77.27
2018,5,31,17,45,595.5,68.0,4.2,11.8,239.0,84.75,47.39
2018,5,31,18,0,538.0,62.0,4.1,11.4,188.0,45.57,35.53
2018,5,31,18,15,450.0,53.5,3.95,11.0,141.5,39.51,29.88
2018,5,31,18,30,362.0,45.0,3.8,10.6,95.0,35.13,25.47
2018,5,31,18,45,236.0,32.0,3.6,10.2,59.5,24.9,15.09
2018,5,31,19,0,110.0,19.0,3.4,9.8,24.0,15.07,0.0
2018,5,31,19,15,55.0,9.5,3.4,9.6,12.0,9.34,0.0
2018,5,31,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.5,1.9,8.2,7.5,0.0,0.0
2018,6,1,5,0,80.0,13.0,2.0,8.4,15.0,21.1,0.0
2018,6,1,5,15,209.0,26.0,2.05,8.8,46.5,64.11,30.05
2018,6,1,5,30,338.0,39.0,2.1,9.2,78.0,119.35,80.78
2018,6,1,5,45,433.5,46.5,2.15,9.6,122.5,171.86,126.57
2018,6,1,6,0,529.0,54.0,2.2,10.0,167.0,234.42,181.69
2018,6,1,6,15,591.5,60.0,2.2,10.6,218.0,292.97,233.9
2018,6,1,6,30,654.0,66.0,2.2,11.2,269.0,357.57,289.92
2018,6,1,6,45,697.5,69.5,2.15,11.8,321.5,415.1,338.71
2018,6,1,7,0,741.0,73.0,2.1,12.4,374.0,477.14,389.32
2018,6,1,7,15,771.5,76.5,2.05,13.1,427.0,534.76,434.45
2018,6,1,7,30,802.0,80.0,2.0,13.8,480.0,593.86,478.97
2018,6,1,7,45,825.0,82.5,2.0,14.5,531.0,647.99,518.42
2018,6,1,8,0,848.0,85.0,2.0,15.2,582.0,699.05,552.79
2018,6,1,8,15,865.0,86.5,2.05,16.0,630.0,747.4,584.16
2018,6,1,8,30,882.0,88.0,2.1,16.8,678.0,794.87,614.28
2018,6,1,8,45,895.5,90.0,2.1,17.6,722.5,838.83,640.97
2018,6,1,9,0,909.0,92.0,2.1,18.4,767.0,881.13,666.03
2018,6,1,9,15,921.0,92.5,2.15,19.05,807.0,918.56,688.28
2018,6,1,9,30,933.0,93.0,2.2,19.7,847.0,953.78,708.85
2018,6,1,9,45,942.5,93.0,2.2,20.35,881.0,983.68,725.21
2018,6,1,10,0,952.0,93.0,2.2,21.0,915.0,1010.85,739.68
2018,6,1,10,15,957.5,93.0,2.2,21.45,941.5,1031.21,750.28
2018,6,1,10,30,963.0,93.0,2.2,21.9,968.0,1048.38,758.92
2018,6,1,10,45,966.5,94.0,2.25,22.4,988.0,1061.32,765.4
2018,6,1,11,0,970.0,95.0,2.3,22.9,1008.0,1070.84,769.84
2018,6,1,11,15,972.5,95.5,2.35,23.3,1020.5,1075.36,771.56
2018,6,1,11,30,975.0,96.0,2.4,23.7,1033.0,1076.37,771.22
2018,6,1,11,45,976.0,96.0,2.45,24.05,1038.0,1071.87,767.71
2018,6,1,12,0,977.0,96.0,2.5,24.4,1043.0,1063.9,762.16
2018,6,1,12,15,973.5,98.0,2.6,24.6,1039.5,1050.11,754.03
2018,6,1,12,30,970.0,100.0,2.7,24.8,1036.0,1033.05,743.88
2018,6,1,12,45,964.0,102.5,2.8,25.0,1024.0,1010.96,730.51
2018,6,1,13,0,958.0,105.0,2.9,25.2,1012.0,985.9,715.2
2018,6,1,13,15,954.5,104.5,3.0,25.25,994.0,957.32,697.92
2018,6,1,13,30,951.0,104.0,3.1,25.3,976.0,925.95,678.69
2018,6,1,13,45,946.0,102.5,3.2,25.4,950.5,889.72,655.9
2018,6,1,14,0,941.0,101.0,3.3,25.5,925.0,851.11,631.29
2018,6,1,14,15,934.0,100.0,3.35,25.4,893.0,809.25,604.39
2018,6,1,14,30,927.0,99.0,3.4,25.3,861.0,765.52,575.88
2018,6,1,14,45,917.5,97.5,3.5,25.25,823.0,717.95,544.38
2018,6,1,15,0,908.0,96.0,3.6,25.2,785.0,669.15,509.47
2018,6,1,15,15,896.5,94.0,3.6,25.2,742.5,617.7,470.96
2018,6,1,15,30,885.0,92.0,3.6,25.2,700.0,565.67,430.98
2018,6,1,15,45,869.5,89.5,3.7,24.8,652.5,510.88,388.64
2018,6,1,16,0,854.0,87.0,3.8,24.4,605.0,456.39,345.07
2018,6,1,16,15,834.5,83.5,3.8,24.0,554.5,396.87,296.25
2018,6,1,16,30,815.0,80.0,3.8,23.6,504.0,341.51,249.27
2018,6,1,16,45,788.5,77.0,3.8,23.25,452.0,286.14,201.54
2018,6,1,17,0,762.0,74.0,3.8,22.9,400.0,233.27,155.67
2018,6,1,17,15,725.5,70.0,3.5,22.25,347.5,180.52,111.55
2018,6,1,17,30,689.0,66.0,3.2,21.6,295.0,131.8,73.8
2018,6,1,17,45,636.5,60.0,2.85,20.9,243.5,81.31,41.15
2018,6,1,18,0,584.0,54.0,2.5,20.2,192.0,39.78,29.2
2018,6,1,18,15,503.0,47.0,2.25,19.25,145.5,33.5,23.63
2018,6,1,18,30,422.0,40.0,2.0,18.3,99.0,30.13,20.37
2018,6,1,18,45,289.0,29.5,1.75,17.3,62.5,23.14,13.27
2018,6,1,19,0,156.0,19.0,1.5,16.3,26.0,15.04,0.0
2018,6,1,19,15,78.0,9.5,1.45,15.95,13.0,9.34,0.0
2018,6,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.0,0.8,12.85,7.5,0.0,0.0
2018,6,2,5,0,99.0,12.0,0.8,13.1,15.0,22.11,0.0
2018,6,2,5,15,233.5,24.0,0.9,13.9,47.0,66.26,30.5
2018,6,2,5,30,368.0,36.0,1.0,14.7,79.0,122.78,80.69
2018,6,2,5,45,458.5,43.5,1.1,15.55,123.5,175.38,125.55
2018,6,2,6,0,549.0,51.0,1.2,16.4,168.0,237.6,178.81
2018,6,2,6,15,607.5,56.5,1.25,17.15,218.5,295.1,228.56
2018,6,2,6,30,666.0,62.0,1.3,17.9,269.0,357.28,280.77
2018,6,2,6,45,705.5,66.0,1.4,18.65,321.0,415.13,328.26
2018,6,2,7,0,745.0,70.0,1.5,19.4,373.0,475.95,376.37
2018,6,2,7,15,774.0,73.5,1.6,20.2,425.5,532.86,419.81
2018,6,2,7,30,803.0,77.0,1.7,21.0,478.0,591.1,462.74
