Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,30,399.0,36.0,0.6,16.1,84.0,128.7,83.97
2018,6,12,5,45,487.0,43.0,0.6,16.95,129.0,181.53,128.65
2018,6,12,6,0,575.0,50.0,0.6,17.8,174.0,243.67,181.19
2018,6,12,6,15,631.0,54.5,0.65,18.65,224.0,299.37,228.79
2018,6,12,6,30,687.0,59.0,0.7,19.5,274.0,361.41,280.0
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,419.12,326.25
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,479.61,372.8
2018,6,12,7,15,789.5,70.0,0.95,22.1,430.0,535.75,415.03
2018,6,12,7,30,817.0,73.0,1.1,23.0,482.0,593.08,456.72
2018,6,12,7,45,837.5,75.5,1.2,23.95,532.5,643.24,491.58
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,696.02,525.32
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,744.74,555.67
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,792.48,584.81
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,835.54,609.68
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,876.86,632.98
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,913.35,654.77
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,947.55,675.0
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,976.84,691.43
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,1003.37,706.11
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,1024.06,718.82
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,1041.59,729.66
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,1053.9,736.88
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,1062.82,742.14
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,1067.29,745.66
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,1068.3,747.13
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,1064.85,745.56
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,1057.98,741.96
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,1044.29,734.97
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,1027.37,725.96
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,1006.36,713.91
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,982.35,699.91
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,954.46,684.11
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,923.82,666.32
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,888.69,644.94
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,851.15,621.73
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,810.4,596.2
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,767.77,569.08
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,721.13,538.96
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,673.2,506.14
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,622.54,468.75
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,571.24,429.92
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,517.75,389.6
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,464.44,347.96
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,409.27,303.13
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,351.86,255.41
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,296.94,208.71
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,244.23,163.4
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,191.32,119.1
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,142.08,80.16
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,95.18,48.63
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,50.52,27.15
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,34.27,24.02
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,31.83,21.68
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,26.42,16.41
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,20.67,6.19
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,13.27,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,25.47,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,70.51,34.9
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,127.69,84.33
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,180.79,130.18
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,243.41,184.66
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,299.63,234.18
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,362.36,287.67
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,420.6,336.01
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,481.82,384.85
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,538.56,428.37
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,593.92,469.31
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,647.74,507.45
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,701.61,542.35
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,749.66,572.9
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,796.7,602.19
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,839.6,628.16
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,880.73,652.58
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,917.52,674.54
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,951.83,694.72
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,980.61,711.34
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,1006.46,726.07
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,1027.68,738.77
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,1045.74,749.51
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,1058.52,756.51
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,1067.93,761.5
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,1072.42,763.95
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,1073.45,764.36
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,1069.52,762.02
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,1062.17,757.59
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,1049.97,750.3
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,1034.47,741.0
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,1014.33,729.12
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,991.09,715.24
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,962.97,698.11
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,932.02,679.06
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,897.19,657.3
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,859.93,633.75
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,818.8,607.48
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,775.73,579.61
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,729.06,549.05
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,681.04,515.83
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,630.37,478.17
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,579.04,439.02
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,525.03,398.18
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,471.17,355.96
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,414.98,310.18
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,356.55,261.39
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,301.34,214.1
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,248.39,168.19
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,194.92,122.94
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,145.11,83.07
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,97.17,50.31
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,51.5,27.72
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,34.21,24.28
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,31.76,21.9
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,26.33,16.59
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,20.58,6.73
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,13.27,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,24.91,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,69.93,34.85
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,127.03,84.54
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,180.42,130.87
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,243.57,186.19
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,301.12,237.39
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,363.51,291.43
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,422.74,341.46
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,485.15,392.26
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,542.42,436.92
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,600.96,480.86
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,651.32,517.21
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,704.35,552.17
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,753.57,583.82
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,801.82,614.11
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,844.85,640.31
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,886.14,664.91
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,923.24,686.91
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,957.99,707.15
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,987.66,723.9
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,1014.56,738.79
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,1036.77,750.93
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,1055.74,761.04
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,1068.32,767.67
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,1077.47,772.24
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,1082.15,774.71
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,1083.29,775.08
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,1079.9,772.54
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,1073.01,767.9
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,1060.2,761.06
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,1044.05,752.1
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,1023.22,739.6
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,999.28,725.08
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,971.32,708.43
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,940.48,689.75
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,905.2,667.94
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,867.45,644.24
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,826.26,618.05
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,783.08,590.15
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,735.77,558.95
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,687.08,525.31
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,636.01,486.95
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,584.18,447.01
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,530.29,405.74
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,476.49,363.07
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,420.27,316.64
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,365.02,269.67
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,305.84,218.72
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,252.09,171.61
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,197.63,125.01
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,146.66,83.72
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,97.89,49.96
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,54.44,29.4
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,32.46,22.9
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,29.87,20.4
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,24.81,15.43
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,19.45,6.49
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,13.27,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,22.3,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,62.44,31.58
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,111.83,75.48
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,166.09,121.38
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,231.85,178.03
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,292.61,231.25
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,360.01,289.03
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,418.44,338.4
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,480.13,388.67
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,537.06,433.37
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,595.33,477.5
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,646.13,514.68
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,699.78,550.83
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,748.47,582.67
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,796.24,613.29
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,839.28,639.7
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,880.67,664.57
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,917.04,686.81
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,950.93,707.26
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,979.84,724.29
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,1005.82,739.38
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,1027.12,752.44
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,1045.28,763.53
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,1058.17,770.85
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,1067.71,776.13
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,1072.84,779.13
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,1074.49,780.03
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,1070.67,777.52
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,1063.41,772.92
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,1050.36,765.25
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,1034.06,755.54
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,1012.22,742.21
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,987.43,726.92
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,959.69,710.02
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,929.2,691.15
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,894.35,668.92
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,857.15,644.9
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,816.51,618.64
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,773.96,590.85
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,727.15,559.48
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,679.08,525.32
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,628.32,486.72
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,576.95,446.69
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,522.98,405.42
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,469.22,362.68
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,410.94,314.38
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,356.65,267.77
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,301.46,219.51
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,248.49,172.63
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,195.92,127.07
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,146.92,86.83
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,96.27,50.63
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,53.62,29.4
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,34.51,25.08
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,31.61,22.24
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,26.67,17.28
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.46,8.27
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,13.76,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,23.69,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,68.06,34.19
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,124.2,83.66
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,171.35,125.87
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,225.55,174.58
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,251.39,201.39
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,272.53,222.24
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,321.78,264.2
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,373.87,307.27
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,420.64,344.71
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,468.62,382.03
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,529.79,428.79
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,591.26,474.53
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,658.91,524.65
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,730.18,574.66
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,806.56,626.25
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,884.65,677.63
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,921.17,700.09
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,955.34,721.17
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,984.63,738.42
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,1011.09,753.73
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,1032.18,766.38
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,1050.05,776.99
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,1063.07,784.05
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,1072.7,789.03
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,1077.38,791.96
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,1078.57,792.77
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,1074.28,789.54
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,1066.54,784.23
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,1052.51,775.51
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,1035.25,764.77
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,1014.92,751.9
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,991.59,737.07
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,963.32,719.18
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,932.27,699.36
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,897.8,677.07
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,860.92,652.97
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,819.7,625.84
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,776.56,597.06
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,729.97,565.53
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,682.07,531.27
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,631.58,492.7
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,580.46,452.68
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,526.48,410.44
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,472.73,366.94
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,413.91,318.05
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,359.26,271.0
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,304.07,222.54
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,251.26,175.63
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,198.54,129.89
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,146.56,87.07
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,99.47,53.75
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,58.1,33.19
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,38.36,28.58
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,35.26,25.53
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,29.56,19.83
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,22.18,9.09
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,14.74,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,23.23,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,66.94,33.38
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,122.29,82.04
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,173.56,126.62
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,233.93,179.51
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,292.22,230.81
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,356.71,285.97
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,412.56,333.0
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,472.59,381.75
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,529.14,426.03
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,586.97,469.79
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,639.83,508.09
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,689.64,541.67
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,737.54,573.33
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,784.54,603.85
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,827.52,631.28
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,868.84,657.28
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,904.66,679.69
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,938.17,700.48
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,967.8,719.03
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,994.69,735.75
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,1016.15,748.81
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,1034.58,759.98
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,1048.39,768.24
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,1058.9,774.48
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,1063.51,777.83
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,1064.71,779.07
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,1061.0,776.92
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,1053.93,772.69
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,1041.07,764.92
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,1025.01,755.12
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,1004.41,742.49
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,980.85,727.88
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,953.37,710.54
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,923.12,691.27
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,889.39,669.24
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,853.22,645.42
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,812.85,618.97
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,770.58,590.89
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,724.61,559.5
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,677.27,525.48
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,626.96,487.28
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,576.0,447.6
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,522.64,405.81
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,469.38,362.73
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,414.45,316.73
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,357.29,267.83
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,302.56,220.0
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,250.02,173.54
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,197.31,127.94
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,148.22,87.62
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,97.82,51.57
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,55.62,30.32
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,35.68,26.03
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,33.32,23.69
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,27.5,17.98
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.3,8.71
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,13.76,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,23.3,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,66.89,32.54
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,122.14,80.9
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,173.64,125.22
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,234.44,177.83
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,290.75,227.07
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,352.54,279.48
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,409.0,326.06
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,469.46,373.95
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,525.02,416.56
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,581.82,458.63
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,628.32,492.03
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,673.33,522.75
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,721.8,554.59
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,769.36,585.22
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,794.63,600.15
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,814.62,611.64
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,872.18,649.37
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,925.97,683.72
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,956.11,701.89
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,983.76,718.62
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,1001.22,728.54
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,1015.19,736.37
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,1032.62,747.02
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,1047.13,755.84
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,1052.17,758.86
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,1053.87,759.93
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,1049.72,757.52
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,1042.28,753.13
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,1031.07,746.54
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,1016.63,737.92
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,998.46,727.05
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,977.09,714.1
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,950.11,697.54
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,920.34,679.04
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,886.16,657.55
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,849.57,634.23
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,809.59,608.33
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,767.65,580.78
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,722.09,550.22
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,675.15,517.23
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,625.23,479.71
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,574.64,440.74
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,521.43,399.55
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,468.27,357.06
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,413.77,312.04
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,360.21,266.49
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,302.21,216.67
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,249.58,170.59
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,197.05,125.54
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,147.94,85.57
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,100.06,51.92
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,54.21,28.01
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,33.08,23.34
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,30.53,20.9
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,25.51,16.02
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.2,8.02
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,13.27,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,26.03,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,70.35,33.43
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,127.47,83.34
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,179.61,128.44
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,240.99,181.91
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,296.12,230.59
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,357.43,283.02
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,415.15,331.2
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,475.77,379.93
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,531.89,423.23
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,586.61,463.97
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,639.71,501.98
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,692.8,536.79
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,740.96,567.03
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,788.1,595.92
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,830.96,621.17
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,872.1,644.81
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,907.75,665.5
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,941.0,684.47
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,970.41,700.38
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,996.94,714.36
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,1019.35,727.52
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,1038.66,738.8
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,1052.24,745.97
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,1062.48,751.19
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,1067.28,753.62
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,1068.64,754.08
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,1065.55,752.49
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,1059.03,748.87
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,1046.67,742.12
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,1031.03,733.37
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,1010.81,721.58
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,987.55,707.83
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,960.32,692.01
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,930.27,674.23
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,895.71,653.29
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,858.67,630.48
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,817.87,605.18
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,775.12,578.17
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,729.46,548.49
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,682.34,516.42
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,631.86,479.09
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,580.69,440.27
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,527.33,400.09
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,473.99,358.39
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,418.64,313.24
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,364.24,267.54
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,305.75,217.78
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,252.72,171.74
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,198.99,126.13
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,148.79,85.53
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,101.15,52.27
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,55.71,28.78
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,33.88,23.97
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,31.39,21.59
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,26.42,16.78
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.18,8.88
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,13.76,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,26.17,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,71.98,33.74
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,131.48,85.93
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,183.82,131.67
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,244.56,185.19
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,302.65,236.68
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,365.88,290.94
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,424.01,339.65
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,484.97,388.77
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,540.14,431.67
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,598.63,475.41
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,652.82,514.4
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,706.97,550.03
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,755.95,581.05
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,803.9,610.7
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,847.28,637.0
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,888.84,661.69
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,924.69,682.5
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,957.91,701.41
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,986.62,717.25
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,1012.26,731.05
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,1034.39,743.96
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,1053.38,754.93
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,1068.12,763.29
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,1079.48,769.62
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,1084.87,772.92
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,1086.76,774.16
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,1084.14,773.11
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,1078.01,769.93
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,1065.49,762.66
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,1049.61,753.33
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,1029.55,741.49
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,1006.35,727.62
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,978.66,711.05
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,948.07,692.47
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,913.39,671.02
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,876.18,647.66
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,835.04,621.4
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,791.86,593.43
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,745.18,562.62
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,696.97,529.52
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,645.77,491.41
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,593.79,451.74
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,539.74,410.51
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,485.66,367.87
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,429.02,321.55
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,373.22,274.55
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,316.69,225.99
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,258.49,175.65
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,203.95,129.1
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,152.76,87.49
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,103.12,52.55
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,58.67,30.29
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,32.18,22.52
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,29.56,20.04
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,25.43,15.97
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.13,9.03
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,14.25,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,28.74,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,75.3,34.9
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,136.44,89.0
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,189.6,135.85
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,253.14,192.03
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,311.1,243.81
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,374.01,298.17
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,433.28,348.07
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,493.13,396.63
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,549.83,440.8
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,607.52,484.06
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,661.6,523.05
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,715.47,558.63
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,764.38,589.97
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,812.16,619.93
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,855.67,646.29
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,897.29,670.97
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,934.93,693.73
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,970.14,714.73
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,999.72,731.77
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,1026.43,746.93
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,1048.33,758.81
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,1066.94,768.63
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,1080.14,775.23
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,1089.83,779.74
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,1094.97,781.65
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,1096.51,781.45
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,1092.95,778.02
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,1085.83,772.51
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,1073.31,764.64
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,1057.41,754.75
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,1035.86,741.33
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,1011.26,726.0
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,983.46,709.52
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,952.76,691.02
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,918.43,669.7
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,881.54,646.52
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,839.64,620.12
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,795.65,591.98
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,748.86,561.5
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,700.54,528.82
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,649.1,490.88
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,596.86,451.36
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,541.9,409.83
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,486.78,366.69
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,431.43,321.48
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,376.69,275.42
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,319.49,226.57
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,264.05,178.55
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,205.28,128.79
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,153.33,86.64
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,103.14,51.38
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,58.01,28.87
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,33.81,23.81
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,31.33,21.48
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,24.45,15.09
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.06,8.38
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,13.76,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
