Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,25.96,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,70.89,32.31
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,129.95,84.08
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,184.39,130.51
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,248.52,185.32
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,305.9,234.97
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,369.71,288.2
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,429.95,336.86
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,493.07,385.67
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,550.86,429.24
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,607.22,470.34
2018,6,22,7,45,872.5,75.5,1.3,22.45,547.0,661.65,508.19
2018,6,22,8,0,893.0,78.0,1.4,23.5,599.0,716.02,542.95
2018,6,22,8,15,908.5,80.0,1.5,24.5,648.0,765.78,573.58
2018,6,22,8,30,924.0,82.0,1.6,25.5,697.0,814.5,602.91
2018,6,22,8,45,935.5,84.0,1.75,26.5,742.0,858.64,629.18
2018,6,22,9,0,947.0,86.0,1.9,27.5,787.0,900.94,653.87
2018,6,22,9,15,954.0,89.0,1.95,28.1,827.0,938.29,675.05
2018,6,22,9,30,961.0,92.0,2.0,28.7,867.0,973.08,694.42
2018,6,22,9,45,965.5,94.5,2.0,29.3,900.5,1002.27,709.54
2018,6,22,10,0,970.0,97.0,2.0,29.9,934.0,1028.47,722.72
2018,6,22,10,15,974.5,98.0,2.05,30.25,961.5,1049.95,734.32
2018,6,22,10,30,979.0,99.0,2.1,30.6,989.0,1068.2,744.02
2018,6,22,10,45,982.5,100.0,2.15,30.9,1010.0,1082.12,751.32
2018,6,22,11,0,986.0,101.0,2.2,31.2,1031.0,1092.6,756.66
2018,6,22,11,15,988.5,101.0,2.25,31.4,1044.0,1097.56,759.1
2018,6,22,11,30,991.0,101.0,2.3,31.6,1057.0,1099.0,759.58
2018,6,22,11,45,991.0,101.5,2.4,31.75,1062.5,1094.92,757.6
2018,6,22,12,0,991.0,102.0,2.5,31.9,1068.0,1087.34,753.61
2018,6,22,12,15,990.0,102.0,2.6,31.95,1065.5,1074.85,747.0
2018,6,22,12,30,989.0,102.0,2.7,32.0,1063.0,1059.0,738.38
2018,6,22,12,45,985.5,103.0,2.8,32.05,1052.5,1038.49,726.88
2018,6,22,13,0,982.0,104.0,2.9,32.1,1042.0,1014.87,713.42
2018,6,22,13,15,979.0,103.0,3.0,32.0,1024.5,986.73,697.47
2018,6,22,13,30,976.0,102.0,3.1,31.9,1007.0,955.71,679.55
2018,6,22,13,45,971.5,100.5,3.15,31.85,982.5,920.17,658.08
2018,6,22,14,0,967.0,99.0,3.2,31.8,958.0,882.13,634.79
2018,6,22,14,15,960.5,98.0,3.25,31.6,926.5,840.68,609.4
2018,6,22,14,30,954.0,97.0,3.3,31.4,895.0,797.21,582.33
2018,6,22,14,45,945.5,95.5,3.4,31.15,858.0,750.08,552.71
2018,6,22,15,0,937.0,94.0,3.5,30.9,821.0,701.52,520.64
2018,6,22,15,15,926.0,92.5,3.5,30.9,778.5,650.25,483.59
2018,6,22,15,30,915.0,91.0,3.5,30.9,736.0,598.23,445.03
2018,6,22,15,45,900.0,88.5,3.6,30.25,688.5,542.75,404.18
2018,6,22,16,0,885.0,86.0,3.7,29.6,641.0,487.42,361.91
2018,6,22,16,15,866.0,83.5,3.7,29.15,590.5,430.84,316.82
2018,6,22,16,30,847.0,81.0,3.7,28.7,540.0,372.0,268.75
2018,6,22,16,45,822.5,78.0,3.7,28.25,487.5,315.5,221.39
2018,6,22,17,0,798.0,75.0,3.7,27.8,435.0,261.17,175.16
2018,6,22,17,15,764.5,71.5,3.6,27.05,382.0,207.05,130.03
2018,6,22,17,30,731.0,68.0,3.5,26.3,329.0,156.53,89.8
2018,6,22,17,45,683.0,63.0,3.35,25.55,276.5,107.22,55.62
2018,6,22,18,0,635.0,58.0,3.2,24.8,224.0,59.99,30.83
2018,6,22,18,15,562.5,51.5,2.8,23.75,175.0,35.91,25.33
2018,6,22,18,30,490.0,45.0,2.4,22.7,126.0,33.09,22.74
2018,6,22,18,45,374.0,36.5,2.05,21.65,86.0,28.23,18.08
2018,6,22,19,0,258.0,28.0,1.7,20.6,46.0,23.14,10.54
2018,6,22,19,15,136.5,15.0,1.6,20.1,24.0,14.74,0.0
2018,6,22,19,30,15.0,2.0,1.5,19.6,2.0,0.0,0.0
2018,6,22,19,45,7.5,1.0,1.4,19.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,23,4,45,52.5,6.5,0.55,16.45,8.0,0.0,0.0
2018,6,23,5,0,105.0,13.0,0.5,16.6,16.0,23.02,0.0
2018,6,23,5,15,246.0,24.5,0.5,17.25,48.5,66.42,29.35
2018,6,23,5,30,387.0,36.0,0.5,17.9,81.0,123.27,78.81
2018,6,23,5,45,479.5,43.0,0.5,18.55,126.0,176.02,122.89
2018,6,23,6,0,572.0,50.0,0.5,19.2,171.0,238.53,175.29
2018,6,23,6,15,630.0,55.5,0.55,19.95,221.5,296.43,224.38
2018,6,23,6,30,688.0,61.0,0.6,20.7,272.0,359.04,275.84
2018,6,23,6,45,728.5,64.0,0.65,21.5,324.5,416.96,322.15
2018,6,23,7,0,769.0,67.0,0.7,22.3,377.0,477.97,368.99
2018,6,23,7,15,798.0,70.5,0.85,23.3,430.0,535.8,412.17
2018,6,23,7,30,827.0,74.0,1.0,24.3,483.0,595.0,454.82
2018,6,23,7,45,848.5,76.0,1.2,25.3,534.0,645.82,490.72
2018,6,23,8,0,870.0,78.0,1.4,26.3,585.0,699.33,525.78
2018,6,23,8,15,886.0,80.0,1.5,27.05,633.5,748.54,556.44
2018,6,23,8,30,902.0,82.0,1.6,27.8,682.0,796.82,585.95
2018,6,23,8,45,915.0,83.0,1.75,28.6,726.5,840.34,612.2
2018,6,23,9,0,928.0,84.0,1.9,29.4,771.0,882.2,637.05
2018,6,23,9,15,938.5,85.5,2.0,29.8,811.5,920.48,659.86
2018,6,23,9,30,949.0,87.0,2.1,30.2,852.0,956.48,681.07
2018,6,23,9,45,958.0,86.5,2.2,30.65,886.0,986.43,698.23
2018,6,23,10,0,967.0,86.0,2.3,31.1,920.0,1013.66,713.68
2018,6,23,10,15,972.0,87.0,2.35,31.3,947.5,1035.68,726.1
2018,6,23,10,30,977.0,88.0,2.4,31.5,975.0,1054.51,736.63
2018,6,23,10,45,980.5,88.5,2.5,31.75,995.5,1068.02,744.37
2018,6,23,11,0,984.0,89.0,2.6,32.0,1016.0,1078.1,750.15
2018,6,23,11,15,985.0,89.5,2.65,32.05,1028.5,1082.2,752.48
2018,6,23,11,30,986.0,90.0,2.7,32.1,1041.0,1082.78,752.82
2018,6,23,11,45,986.5,90.0,2.8,32.2,1046.5,1078.84,750.87
2018,6,23,12,0,987.0,90.0,2.9,32.3,1052.0,1071.42,746.9
2018,6,23,12,15,985.5,91.0,3.0,32.25,1050.0,1059.61,740.74
2018,6,23,12,30,984.0,92.0,3.1,32.2,1048.0,1044.45,732.57
2018,6,23,12,45,980.5,93.0,3.15,32.15,1038.0,1024.14,720.78
2018,6,23,13,0,977.0,94.0,3.2,32.1,1028.0,1000.72,707.06
2018,6,23,13,15,973.0,93.5,3.3,31.95,1010.0,972.38,690.84
2018,6,23,13,30,969.0,93.0,3.4,31.8,992.0,941.21,672.67
2018,6,23,13,45,964.0,92.0,3.5,31.6,967.5,906.03,651.83
2018,6,23,14,0,959.0,91.0,3.6,31.4,943.0,868.38,629.13
2018,6,23,14,15,952.5,90.5,3.65,31.2,912.5,827.77,603.9
2018,6,23,14,30,946.0,90.0,3.7,31.0,882.0,785.16,577.02
2018,6,23,14,45,937.5,88.5,3.75,30.75,845.0,738.41,547.05
2018,6,23,15,0,929.0,87.0,3.8,30.5,808.0,690.26,514.96
2018,6,23,15,15,918.5,85.5,3.8,30.5,766.5,639.71,478.13
2018,6,23,15,30,908.0,84.0,3.8,30.5,725.0,588.39,439.77
2018,6,23,15,45,894.0,82.0,3.8,29.8,678.5,534.28,399.46
2018,6,23,16,0,880.0,80.0,3.8,29.1,632.0,480.22,357.77
2018,6,23,16,15,861.0,78.0,3.75,28.65,582.0,424.4,312.98
2018,6,23,16,30,842.0,76.0,3.7,28.2,532.0,369.62,267.7
2018,6,23,16,45,818.5,73.0,3.65,27.7,480.5,310.37,218.15
2018,6,23,17,0,795.0,70.0,3.6,27.2,429.0,256.5,172.14
2018,6,23,17,15,762.5,66.5,3.45,26.5,376.5,202.73,127.04
2018,6,23,17,30,730.0,63.0,3.3,25.8,324.0,152.41,86.73
2018,6,23,17,45,684.0,58.5,3.15,25.1,272.5,103.71,52.76
2018,6,23,18,0,638.0,54.0,3.0,24.4,221.0,60.3,30.87
2018,6,23,18,15,569.0,48.0,2.75,23.45,173.0,32.91,22.78
2018,6,23,18,30,500.0,42.0,2.5,22.5,125.0,30.34,20.4
2018,6,23,18,45,389.0,34.0,2.25,21.55,85.5,25.79,16.05
2018,6,23,19,0,278.0,26.0,2.0,20.6,46.0,21.0,9.14
2018,6,23,19,15,148.5,14.0,1.85,20.05,24.0,13.76,0.0
2018,6,23,19,30,19.0,2.0,1.7,19.5,2.0,0.0,0.0
2018,6,23,19,45,9.5,1.0,1.6,18.9,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.5,1.65,13.95,7.5,0.0,0.0
2018,6,24,5,0,99.0,13.0,1.8,14.2,15.0,22.36,0.0
2018,6,24,5,15,224.5,24.5,1.95,14.65,45.5,62.9,27.59
2018,6,24,5,30,350.0,36.0,2.1,15.1,76.0,115.45,74.94
2018,6,24,5,45,432.0,44.5,2.2,15.6,118.5,165.02,117.57
2018,6,24,6,0,514.0,53.0,2.3,16.1,161.0,223.31,168.15
2018,6,24,6,15,569.0,60.0,2.35,16.7,209.5,278.69,216.79
2018,6,24,6,30,624.0,67.0,2.4,17.3,258.0,339.39,268.72
2018,6,24,6,45,661.0,73.0,2.45,17.9,308.5,395.64,315.85
2018,6,24,7,0,698.0,79.0,2.5,18.5,359.0,454.77,363.68
2018,6,24,7,15,725.5,83.5,2.45,19.15,409.5,508.4,405.43
2018,6,24,7,30,753.0,88.0,2.4,19.8,460.0,564.44,447.45
2018,6,24,7,45,774.0,92.0,2.35,20.4,509.5,616.69,485.25
2018,6,24,8,0,795.0,96.0,2.3,21.0,559.0,669.09,521.49
2018,6,24,8,15,811.5,99.5,2.25,21.55,606.0,717.5,552.66
2018,6,24,8,30,828.0,103.0,2.2,22.1,653.0,765.14,582.6
2018,6,24,8,45,840.5,105.5,2.15,22.7,696.0,803.42,605.33
2018,6,24,9,0,853.0,108.0,2.1,23.3,739.0,843.95,629.21
2018,6,24,9,15,864.5,109.5,2.15,23.8,778.0,880.79,651.33
2018,6,24,9,30,876.0,111.0,2.2,24.3,817.0,915.61,671.92
2018,6,24,9,45,885.5,112.0,2.2,24.8,851.0,945.82,688.84
2018,6,24,10,0,895.0,113.0,2.2,25.3,885.0,973.52,704.04
2018,6,24,10,15,901.5,114.0,2.2,25.75,912.0,995.64,715.73
2018,6,24,10,30,908.0,115.0,2.2,26.2,939.0,1014.83,725.6
2018,6,24,10,45,913.0,115.5,2.2,26.65,960.0,1028.98,732.33
2018,6,24,11,0,918.0,116.0,2.2,27.1,981.0,1039.96,737.18
2018,6,24,11,15,921.0,116.5,2.25,27.4,994.5,1045.7,739.9
2018,6,24,11,30,924.0,117.0,2.3,27.7,1008.0,1048.15,740.73
2018,6,24,11,45,926.0,117.0,2.35,27.95,1014.5,1045.8,738.85
2018,6,24,12,0,928.0,117.0,2.4,28.2,1021.0,1040.17,735.07
2018,6,24,12,15,927.0,117.5,2.45,28.3,1019.0,1028.85,728.29
2018,6,24,12,30,926.0,118.0,2.5,28.4,1017.0,1014.4,719.66
2018,6,24,12,45,922.5,119.0,2.55,28.5,1007.5,995.0,707.97
2018,6,24,13,0,919.0,120.0,2.6,28.6,998.0,972.69,694.48
2018,6,24,13,15,915.5,119.0,2.65,28.55,981.0,945.64,678.35
2018,6,24,13,30,912.0,118.0,2.7,28.5,964.0,915.92,660.43
2018,6,24,13,45,907.0,117.0,2.75,28.45,940.5,882.4,639.91
2018,6,24,14,0,902.0,116.0,2.8,28.4,917.0,846.57,617.69
2018,6,24,14,15,895.0,114.5,2.85,28.25,887.0,806.57,592.7
2018,6,24,14,30,888.0,113.0,2.9,28.1,857.0,764.77,566.17
2018,6,24,14,45,878.5,111.5,2.95,27.9,821.0,719.62,537.07
2018,6,24,15,0,869.0,110.0,3.0,27.7,785.0,673.26,505.12
2018,6,24,15,15,857.0,107.5,3.0,27.7,743.5,623.47,468.83
2018,6,24,15,30,845.0,105.0,3.0,27.7,702.0,573.15,431.23
2018,6,24,15,45,830.0,102.0,3.1,27.1,656.5,518.12,390.39
2018,6,24,16,0,815.0,99.0,3.2,26.5,611.0,465.48,349.79
2018,6,24,16,15,795.0,96.0,3.25,26.05,562.5,411.33,306.4
2018,6,24,16,30,775.0,93.0,3.3,25.6,514.0,358.45,262.71
2018,6,24,16,45,749.5,89.0,3.35,25.1,463.5,304.52,217.36
2018,6,24,17,0,724.0,85.0,3.4,24.6,413.0,252.92,173.31
2018,6,24,17,15,689.5,80.0,3.4,23.9,361.5,198.24,127.64
2018,6,24,17,30,655.0,75.0,3.4,23.2,310.0,150.01,88.9
2018,6,24,17,45,607.0,69.0,3.45,22.45,260.0,103.61,56.18
2018,6,24,18,0,559.0,63.0,3.5,21.7,210.0,62.67,34.65
2018,6,24,18,15,489.5,55.0,3.4,20.85,163.5,38.85,28.22
2018,6,24,18,30,420.0,47.0,3.3,20.0,117.0,34.84,24.53
2018,6,24,18,45,318.5,36.5,3.25,19.2,79.5,28.14,18.23
2018,6,24,19,0,217.0,26.0,3.2,18.4,42.0,20.95,9.31
2018,6,24,19,15,115.0,14.0,3.1,17.85,22.0,13.76,0.0
2018,6,24,19,30,13.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,24,19,45,6.5,1.0,2.95,16.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,25,4,45,34.5,5.5,1.8,13.1,6.5,0.0,0.0
2018,6,25,5,0,69.0,11.0,1.9,13.2,13.0,17.43,0.0
2018,6,25,5,15,174.5,24.5,2.0,13.6,41.5,54.91,23.7
2018,6,25,5,30,280.0,38.0,2.1,14.0,70.0,102.58,67.43
2018,6,25,5,45,364.0,48.5,2.2,14.35,111.5,151.38,109.01
2018,6,25,6,0,448.0,59.0,2.3,14.7,153.0,208.77,158.59
2018,6,25,6,15,507.5,67.5,2.3,15.2,201.0,263.95,206.86
2018,6,25,6,30,567.0,76.0,2.3,15.7,249.0,324.96,259.03
2018,6,25,6,45,610.0,81.5,2.3,16.2,299.0,380.62,305.79
2018,6,25,7,0,653.0,87.0,2.3,16.7,349.0,439.79,353.89
2018,6,25,7,15,685.0,92.0,2.3,17.2,400.0,495.43,397.73
2018,6,25,7,30,717.0,97.0,2.3,17.7,451.0,552.9,441.54
2018,6,25,7,45,741.5,101.0,2.25,18.25,500.5,604.51,479.33
2018,6,25,8,0,766.0,105.0,2.2,18.8,550.0,658.01,517.26
2018,6,25,8,15,785.5,108.0,2.2,19.4,597.5,706.96,549.49
2018,6,25,8,30,805.0,111.0,2.2,20.0,645.0,755.44,580.6
2018,6,25,8,45,820.5,113.0,2.15,20.6,689.0,798.83,607.18
2018,6,25,9,0,836.0,115.0,2.1,21.2,733.0,840.94,632.35
2018,6,25,9,15,850.0,115.5,2.15,21.75,772.5,874.05,652.04
2018,6,25,9,30,864.0,116.0,2.2,22.3,812.0,909.7,673.32
2018,6,25,9,45,876.5,116.0,2.2,22.9,847.0,941.38,691.12
2018,6,25,10,0,889.0,116.0,2.2,23.5,882.0,970.72,707.25
2018,6,25,10,15,895.5,117.0,2.3,23.95,909.5,992.76,720.07
2018,6,25,10,30,902.0,118.0,2.4,24.4,937.0,1011.9,731.1
2018,6,25,10,45,907.5,118.5,2.5,24.85,958.0,1026.51,739.3
2018,6,25,11,0,913.0,119.0,2.6,25.3,979.0,1037.98,745.59
2018,6,25,11,15,916.5,119.0,2.7,25.55,992.5,1043.72,748.94
2018,6,25,11,30,920.0,119.0,2.8,25.8,1006.0,1046.2,750.35
2018,6,25,11,45,922.0,119.0,2.95,26.05,1012.5,1043.89,749.3
2018,6,25,12,0,924.0,119.0,3.1,26.3,1019.0,1038.32,746.23
2018,6,25,12,15,928.0,116.5,3.2,26.4,1019.0,1029.01,740.86
2018,6,25,12,30,932.0,114.0,3.3,26.5,1019.0,1016.47,733.48
2018,6,25,12,45,936.0,109.5,3.45,26.6,1011.5,998.74,723.15
2018,6,25,13,0,940.0,105.0,3.6,26.7,1004.0,977.81,710.72
2018,6,25,13,15,937.0,105.0,3.65,26.65,988.0,951.78,694.66
2018,6,25,13,30,934.0,105.0,3.7,26.6,972.0,922.98,676.74
2018,6,25,13,45,930.0,103.5,3.8,26.6,948.5,889.24,655.55
2018,6,25,14,0,926.0,102.0,3.9,26.6,925.0,853.06,632.54
2018,6,25,14,15,919.5,101.0,3.9,26.4,895.0,813.16,606.79
2018,6,25,14,30,913.0,100.0,3.9,26.2,865.0,771.34,579.46
2018,6,25,14,45,905.5,97.5,3.95,26.05,829.0,725.69,549.2
2018,6,25,15,0,898.0,95.0,4.0,25.9,793.0,678.61,516.53
2018,6,25,15,15,887.0,93.5,4.0,25.9,752.0,629.14,479.68
2018,6,25,15,30,876.0,92.0,4.0,25.9,711.0,579.0,441.4
2018,6,25,15,45,863.0,89.5,4.0,25.35,666.0,526.45,401.2
2018,6,25,16,0,850.0,87.0,4.0,24.8,621.0,473.9,359.66
2018,6,25,16,15,833.0,84.0,3.95,24.45,572.5,419.47,315.08
2018,6,25,16,30,816.0,81.0,3.9,24.1,524.0,362.62,267.45
2018,6,25,16,45,793.0,77.5,3.85,23.7,473.5,307.73,220.44
2018,6,25,17,0,770.0,74.0,3.8,23.3,423.0,254.87,174.52
2018,6,25,17,15,739.0,70.0,3.7,22.8,371.5,202.23,129.58
2018,6,25,17,30,708.0,66.0,3.6,22.3,320.0,152.91,89.34
2018,6,25,17,45,663.5,61.0,3.55,21.8,269.5,105.02,55.24
2018,6,25,18,0,619.0,56.0,3.5,21.3,219.0,59.01,30.25
2018,6,25,18,15,552.0,49.5,3.35,20.6,171.5,34.11,24.14
2018,6,25,18,30,485.0,43.0,3.2,19.9,124.0,31.18,21.38
2018,6,25,18,45,379.0,34.5,3.05,19.2,85.0,26.21,16.6
2018,6,25,19,0,273.0,26.0,2.9,18.5,46.0,20.94,9.36
2018,6,25,19,15,146.0,14.0,2.85,18.0,24.0,13.76,0.0
2018,6,25,19,30,19.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,25,19,45,9.5,1.0,2.75,17.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.0,1.65,11.9,7.0,0.0,0.0
2018,6,26,5,0,90.0,12.0,1.8,12.2,14.0,20.35,0.0
2018,6,26,5,15,207.5,23.5,1.8,12.75,43.0,58.77,24.54
2018,6,26,5,30,325.0,35.0,1.8,13.3,72.0,108.77,70.79
2018,6,26,5,45,437.0,43.0,1.8,13.8,118.5,163.91,117.04
2018,6,26,6,0,549.0,51.0,1.8,14.3,165.0,231.01,174.28
2018,6,26,6,15,628.5,53.5,1.8,15.1,218.5,291.14,226.55
2018,6,26,6,30,708.0,56.0,1.8,15.9,272.0,360.16,284.93
2018,6,26,6,45,748.0,60.0,1.75,16.7,325.5,419.85,334.41
2018,6,26,7,0,788.0,64.0,1.7,17.5,379.0,482.61,384.29
2018,6,26,7,15,816.0,66.5,1.7,18.3,432.0,539.68,428.09
2018,6,26,7,30,844.0,69.0,1.7,19.1,485.0,595.45,469.31
2018,6,26,7,45,864.5,71.5,1.7,19.9,536.5,649.59,507.7
2018,6,26,8,0,885.0,74.0,1.7,20.7,588.0,703.71,542.89
2018,6,26,8,15,900.5,76.0,1.75,21.45,636.5,753.26,574.2
2018,6,26,8,30,916.0,78.0,1.8,22.2,685.0,801.81,604.22
2018,6,26,8,45,927.5,79.5,1.85,22.95,729.5,845.27,630.24
2018,6,26,9,0,939.0,81.0,1.9,23.7,774.0,886.94,654.68
2018,6,26,9,15,946.5,83.5,2.05,24.35,813.5,924.14,677.16
2018,6,26,9,30,954.0,86.0,2.2,25.0,853.0,958.85,697.87
2018,6,26,9,45,959.5,88.0,2.3,25.6,887.0,988.49,714.82
2018,6,26,10,0,965.0,90.0,2.4,26.2,921.0,1015.21,729.86
2018,6,26,10,15,970.0,91.0,2.5,26.7,948.5,1037.33,742.26
2018,6,26,10,30,975.0,92.0,2.6,27.2,976.0,1056.25,752.7
2018,6,26,10,45,978.5,92.5,2.7,27.7,997.0,1069.85,759.87
2018,6,26,11,0,982.0,93.0,2.8,28.2,1018.0,1080.05,765.02
2018,6,26,11,15,983.5,93.5,2.95,28.4,1031.0,1084.77,768.26
2018,6,26,11,30,985.0,94.0,3.1,28.6,1044.0,1085.97,769.41
2018,6,26,11,45,986.0,94.5,3.25,28.8,1050.0,1083.15,768.13
2018,6,26,12,0,987.0,95.0,3.4,29.0,1056.0,1076.84,764.72
2018,6,26,12,15,987.0,94.5,3.55,29.0,1054.5,1065.1,758.55
2018,6,26,12,30,987.0,94.0,3.7,29.0,1053.0,1049.99,750.27
2018,6,26,12,45,986.0,93.5,3.85,29.0,1044.0,1030.62,739.25
2018,6,26,13,0,985.0,93.0,4.0,29.0,1035.0,1008.04,726.13
2018,6,26,13,15,982.5,92.5,4.1,28.85,1018.5,980.98,710.14
2018,6,26,13,30,980.0,92.0,4.2,28.7,1002.0,950.98,692.12
2018,6,26,13,45,975.5,91.5,4.25,28.6,978.0,916.47,670.59
2018,6,26,14,0,971.0,91.0,4.3,28.5,954.0,879.42,647.2
2018,6,26,14,15,965.5,90.0,4.35,28.2,924.0,838.74,621.64
2018,6,26,14,30,960.0,89.0,4.4,27.9,894.0,795.96,594.31
2018,6,26,14,45,952.5,87.5,4.4,27.65,857.0,749.4,563.71
2018,6,26,15,0,945.0,86.0,4.4,27.4,820.0,701.3,531.07
2018,6,26,15,15,934.5,84.5,4.4,27.4,778.0,650.06,493.12
2018,6,26,15,30,924.0,83.0,4.4,27.4,736.0,598.02,453.6
2018,6,26,15,45,911.5,81.0,4.4,26.7,690.0,543.91,412.61
2018,6,26,16,0,899.0,79.0,4.4,26.0,644.0,489.66,370.08
2018,6,26,16,15,883.5,76.0,4.35,25.5,594.5,433.38,324.26
2018,6,26,16,30,868.0,73.0,4.3,25.0,545.0,377.75,277.57
2018,6,26,16,45,847.5,70.0,4.25,24.5,493.5,321.5,229.36
2018,6,26,17,0,827.0,67.0,4.2,24.0,442.0,263.27,179.03
2018,6,26,17,15,797.0,64.0,4.1,23.3,389.0,208.62,132.29
2018,6,26,17,30,767.0,61.0,4.0,22.6,336.0,157.14,90.19
2018,6,26,17,45,724.5,56.0,3.9,21.95,283.5,106.17,53.72
2018,6,26,18,0,682.0,51.0,3.8,21.3,231.0,60.1,29.66
2018,6,26,18,15,610.0,46.0,3.6,20.5,181.0,34.14,24.18
2018,6,26,18,30,538.0,41.0,3.4,19.7,131.0,29.4,19.87
2018,6,26,18,45,398.0,33.5,3.2,18.9,88.0,25.25,15.82
2018,6,26,19,0,258.0,26.0,3.0,18.1,45.0,20.92,9.42
2018,6,26,19,15,139.5,14.0,2.95,17.55,23.5,13.76,0.0
2018,6,26,19,30,21.0,2.0,2.9,17.0,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,16.5,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,45,39.5,5.5,2.25,11.1,6.5,0.0,0.0
2018,6,27,5,0,79.0,11.0,2.3,11.2,13.0,18.25,0.0
2018,6,27,5,15,188.5,23.5,2.3,11.6,41.0,55.33,22.43
2018,6,27,5,30,298.0,36.0,2.3,12.0,69.0,104.05,68.25
2018,6,27,5,45,412.5,44.5,2.25,12.35,115.5,158.85,114.29
2018,6,27,6,0,527.0,53.0,2.2,12.7,162.0,225.87,171.76
2018,6,27,6,15,623.0,55.0,2.15,13.35,218.5,291.14,228.38
2018,6,27,6,30,719.0,57.0,2.1,14.0,275.0,365.14,291.25
2018,6,27,6,45,760.0,59.5,2.0,14.7,328.5,424.22,340.85
2018,6,27,7,0,801.0,62.0,1.9,15.4,382.0,486.42,390.94
2018,6,27,7,15,829.0,65.0,1.9,16.2,435.5,542.35,434.47
2018,6,27,7,30,857.0,68.0,1.9,17.0,489.0,601.63,478.76
2018,6,27,7,45,878.5,70.0,1.85,17.8,541.5,656.49,517.81
2018,6,27,8,0,900.0,72.0,1.8,18.6,594.0,711.38,553.44
2018,6,27,8,15,915.5,73.5,1.85,19.35,643.0,761.03,585.06
2018,6,27,8,30,931.0,75.0,1.9,20.1,692.0,809.65,615.35
2018,6,27,8,45,943.0,76.5,1.95,20.9,737.0,854.11,642.12
2018,6,27,9,0,955.0,78.0,2.0,21.7,782.0,896.76,667.26
2018,6,27,9,15,956.5,83.5,2.15,22.25,820.5,932.5,689.17
2018,6,27,9,30,958.0,89.0,2.3,22.8,859.0,965.33,709.07
2018,6,27,9,45,956.0,95.5,2.45,23.4,891.0,992.93,725.36
2018,6,27,10,0,954.0,102.0,2.6,24.0,923.0,1017.22,739.49
2018,6,27,10,15,958.5,103.5,2.8,24.35,950.5,1039.16,753.33
2018,6,27,10,30,963.0,105.0,3.0,24.7,978.0,1057.92,765.15
2018,6,27,10,45,966.0,106.5,3.2,25.0,999.0,1071.91,774.1
2018,6,27,11,0,969.0,108.0,3.4,25.3,1020.0,1082.5,780.96
2018,6,27,11,15,970.0,108.5,3.55,25.45,1032.5,1086.61,783.79
2018,6,27,11,30,971.0,109.0,3.7,25.6,1045.0,1087.25,784.54
2018,6,27,11,45,972.0,109.5,3.85,25.75,1051.0,1084.42,783.16
2018,6,27,12,0,973.0,110.0,4.0,25.9,1057.0,1078.15,779.65
2018,6,27,12,15,973.5,109.0,4.1,25.85,1055.5,1066.5,773.01
2018,6,27,12,30,974.0,108.0,4.2,25.8,1054.0,1051.53,764.29
2018,6,27,12,45,973.5,107.0,4.3,25.8,1045.0,1032.34,752.71
2018,6,27,13,0,973.0,106.0,4.4,25.8,1036.0,1009.96,739.05
2018,6,27,13,15,970.0,105.5,4.45,25.6,1019.5,982.71,722.43
2018,6,27,13,30,967.0,105.0,4.5,25.4,1003.0,952.58,703.84
2018,6,27,13,45,962.5,104.0,4.55,25.25,979.0,917.95,682.03
2018,6,27,14,0,958.0,103.0,4.6,25.1,955.0,880.82,658.45
2018,6,27,14,15,952.0,102.0,4.6,24.85,924.5,840.19,632.15
2018,6,27,14,30,946.0,101.0,4.6,24.6,894.0,797.52,604.15
2018,6,27,14,45,938.5,98.5,4.6,24.3,857.0,750.54,572.9
2018,6,27,15,0,931.0,96.0,4.6,24.0,820.0,702.05,539.24
2018,6,27,15,15,919.5,94.5,4.6,24.0,777.5,650.79,500.72
2018,6,27,15,30,908.0,93.0,4.6,24.0,735.0,598.83,460.7
2018,6,27,15,45,895.5,90.0,4.65,23.25,688.5,544.51,419.24
2018,6,27,16,0,883.0,87.0,4.7,22.5,642.0,490.08,376.17
2018,6,27,16,15,867.5,83.5,4.7,21.9,592.5,434.09,330.1
2018,6,27,16,30,852.0,80.0,4.7,21.3,543.0,378.78,283.14
2018,6,27,16,45,830.0,76.5,4.7,20.75,491.0,318.95,231.57
2018,6,27,17,0,808.0,73.0,4.7,20.2,439.0,264.3,183.43
2018,6,27,17,15,777.5,68.5,4.65,19.45,386.0,209.2,135.72
2018,6,27,17,30,747.0,64.0,4.6,18.7,333.0,157.35,92.71
2018,6,27,17,45,704.0,59.5,4.55,17.95,281.0,107.84,56.79
2018,6,27,18,0,661.0,55.0,4.5,17.2,229.0,63.32,33.22
2018,6,27,18,15,594.0,49.0,4.35,16.5,180.0,33.68,24.21
2018,6,27,18,30,527.0,43.0,4.2,15.8,131.0,31.16,21.78
2018,6,27,18,45,416.5,35.0,4.1,15.1,90.0,26.67,17.34
2018,6,27,19,0,306.0,27.0,4.0,14.4,49.0,21.95,10.41
2018,6,27,19,15,164.0,15.0,3.95,14.0,26.0,14.74,0.0
2018,6,27,19,30,22.0,3.0,3.9,13.6,3.0,0.0,0.0
2018,6,27,19,45,11.0,1.5,3.8,13.2,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,11.05,6.5,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,11.2,13.0,18.23,0.0
2018,6,28,5,15,199.5,24.0,3.3,11.6,43.0,57.4,22.51
2018,6,28,5,30,330.0,36.0,3.4,12.0,73.0,110.07,71.81
2018,6,28,5,45,436.5,43.0,3.5,12.45,117.5,162.92,116.91
2018,6,28,6,0,543.0,50.0,3.6,12.9,162.0,227.04,172.63
2018,6,28,6,15,603.0,55.0,3.65,13.45,211.5,283.37,223.21
2018,6,28,6,30,663.0,60.0,3.7,14.0,261.0,344.66,277.02
2018,6,28,6,45,703.5,64.0,3.7,14.55,312.5,402.3,326.64
2018,6,28,7,0,744.0,68.0,3.7,15.1,364.0,463.1,377.21
2018,6,28,7,15,772.5,71.0,3.7,15.65,415.5,518.91,422.23
2018,6,28,7,30,801.0,74.0,3.7,16.2,467.0,576.08,466.84
2018,6,28,7,45,822.5,76.0,3.65,16.75,517.0,625.82,504.34
2018,6,28,8,0,844.0,78.0,3.6,17.3,567.0,678.3,541.26
2018,6,28,8,15,860.0,81.0,3.65,17.85,615.0,727.68,574.76
2018,6,28,8,30,876.0,84.0,3.7,18.4,663.0,776.2,607.05
2018,6,28,8,45,889.5,85.0,3.7,18.95,707.0,819.36,634.75
2018,6,28,9,0,903.0,86.0,3.7,19.5,751.0,860.97,660.96
2018,6,28,9,15,913.5,87.0,3.8,19.95,790.5,898.15,684.54
2018,6,28,9,30,924.0,88.0,3.9,20.4,830.0,933.13,706.45
2018,6,28,9,45,933.0,88.5,3.95,20.8,864.5,963.78,725.11
2018,6,28,10,0,942.0,89.0,4.0,21.2,899.0,991.77,741.91
2018,6,28,10,15,948.0,90.5,4.05,21.5,927.5,1015.08,755.83
2018,6,28,10,30,954.0,92.0,4.1,21.8,956.0,1035.3,767.73
2018,6,28,10,45,959.0,92.0,4.2,22.1,977.5,1049.74,776.19
2018,6,28,11,0,964.0,92.0,4.3,22.4,999.0,1060.88,782.59
2018,6,28,11,15,967.0,92.0,4.35,22.55,1013.0,1066.63,785.68
2018,6,28,11,30,970.0,92.0,4.4,22.7,1027.0,1068.93,786.65
2018,6,28,11,45,971.0,93.0,4.45,22.85,1033.5,1066.78,784.83
2018,6,28,12,0,972.0,94.0,4.5,23.0,1040.0,1061.19,780.84
2018,6,28,12,15,972.0,93.5,4.6,23.1,1038.5,1049.7,773.94
2018,6,28,12,30,972.0,93.0,4.7,23.2,1037.0,1034.89,764.92
2018,6,28,12,45,970.0,93.0,4.8,23.25,1027.5,1015.41,752.95
2018,6,28,13,0,968.0,93.0,4.9,23.3,1018.0,992.8,738.87
2018,6,28,13,15,965.5,92.0,4.95,23.25,1001.5,965.72,721.63
2018,6,28,13,30,963.0,91.0,5.0,23.2,985.0,935.76,702.37
2018,6,28,13,45,959.0,90.0,5.1,23.1,961.5,901.76,680.67
2018,6,28,14,0,955.0,89.0,5.2,23.0,938.0,865.24,656.99
2018,6,28,14,15,949.0,88.0,5.2,22.8,908.0,824.8,630.01
2018,6,28,14,30,943.0,87.0,5.2,22.6,878.0,782.34,601.34
2018,6,28,14,45,935.0,85.5,5.2,22.45,841.5,736.16,569.58
2018,6,28,15,0,927.0,84.0,5.2,22.3,805.0,688.52,535.89
2018,6,28,15,15,917.0,82.5,5.2,22.3,763.5,638.43,497.5
2018,6,28,15,30,907.0,81.0,5.2,22.3,722.0,587.51,457.53
2018,6,28,15,45,894.0,79.0,5.15,21.75,676.5,533.98,415.33
2018,6,28,16,0,881.0,77.0,5.1,21.2,631.0,480.4,371.76
2018,6,28,16,15,864.5,74.5,5.05,20.85,582.0,425.08,325.28
2018,6,28,16,30,848.0,72.0,5.0,20.5,533.0,370.55,278.17
2018,6,28,16,45,825.5,69.5,4.9,20.1,482.0,315.18,229.54
2018,6,28,17,0,803.0,67.0,4.8,19.7,431.0,258.05,179.08
2018,6,28,17,15,772.0,63.0,4.75,19.15,378.5,203.57,131.61
2018,6,28,17,30,741.0,59.0,4.7,18.6,326.0,152.37,88.94
2018,6,28,17,45,696.0,55.0,4.6,18.05,274.5,103.41,53.36
2018,6,28,18,0,651.0,51.0,4.5,17.5,223.0,59.6,30.16
2018,6,28,18,15,582.5,46.0,4.35,16.9,175.0,34.1,24.53
2018,6,28,18,30,514.0,41.0,4.2,16.3,127.0,29.37,20.16
2018,6,28,18,45,401.0,33.5,4.1,15.65,87.0,25.23,16.06
2018,6,28,19,0,288.0,26.0,4.0,15.0,47.0,20.9,9.63
2018,6,28,19,15,154.0,14.0,3.9,14.55,24.5,13.76,0.0
2018,6,28,19,30,20.0,2.0,3.8,14.1,2.0,0.0,0.0
2018,6,28,19,45,10.0,1.0,3.75,13.65,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,2.1,10.7,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,2.1,10.8,14.0,21.29,0.0
2018,6,29,5,15,244.0,22.5,2.05,11.25,44.5,62.0,22.93
2018,6,29,5,30,385.0,33.0,2.0,11.7,75.0,117.57,75.64
2018,6,29,5,45,478.5,40.0,1.95,12.15,119.5,169.84,120.99
2018,6,29,6,0,572.0,47.0,1.9,12.6,164.0,232.08,175.43
2018,6,29,6,15,631.0,52.0,1.75,13.25,214.5,288.64,225.68
2018,6,29,6,30,690.0,57.0,1.6,13.9,265.0,351.89,279.99
2018,6,29,6,45,730.5,60.0,1.5,14.6,317.0,409.77,328.38
2018,6,29,7,0,771.0,63.0,1.4,15.3,369.0,470.78,377.17
2018,6,29,7,15,799.0,66.0,1.4,16.25,421.5,527.59,420.8
2018,6,29,7,30,827.0,69.0,1.4,17.2,474.0,583.15,461.8
2018,6,29,7,45,848.5,71.5,1.35,18.1,525.5,637.23,499.74
2018,6,29,8,0,870.0,74.0,1.3,19.0,577.0,691.43,534.57
2018,6,29,8,15,886.5,75.5,1.45,19.9,625.0,740.65,566.36
2018,6,29,8,30,903.0,77.0,1.6,20.8,673.0,788.98,597.02
2018,6,29,8,45,915.0,78.5,1.7,21.65,717.5,832.5,623.52
2018,6,29,9,0,927.0,80.0,1.8,22.5,762.0,874.3,648.51
2018,6,29,9,15,933.5,83.0,2.0,23.3,801.0,910.94,670.95
2018,6,29,9,30,940.0,86.0,2.2,24.1,840.0,945.08,691.57
2018,6,29,9,45,943.0,89.5,2.45,24.9,873.0,973.81,709.01
2018,6,29,10,0,946.0,93.0,2.7,25.7,906.0,999.55,724.4
2018,6,29,10,15,952.0,93.5,2.85,26.15,934.0,1021.9,737.65
2018,6,29,10,30,958.0,94.0,3.0,26.6,962.0,1041.15,748.96
2018,6,29,10,45,962.0,95.0,3.2,27.0,983.0,1055.73,757.91
2018,6,29,11,0,966.0,96.0,3.4,27.4,1004.0,1066.95,764.79
2018,6,29,11,15,968.5,96.0,3.55,27.6,1017.5,1072.22,768.17
2018,6,29,11,30,971.0,96.0,3.7,27.8,1031.0,1074.04,769.47
2018,6,29,11,45,971.0,96.5,3.85,27.95,1036.5,1070.4,767.54
2018,6,29,12,0,971.0,97.0,4.0,28.1,1042.0,1063.33,763.51
2018,6,29,12,15,969.5,97.5,4.1,28.1,1040.0,1051.4,756.56
2018,6,29,12,30,968.0,98.0,4.2,28.1,1038.0,1036.18,747.56
2018,6,29,12,45,965.0,98.5,4.35,28.1,1028.0,1016.32,735.87
2018,6,29,13,0,962.0,99.0,4.5,28.1,1018.0,993.39,722.15
2018,6,29,13,15,958.5,98.5,4.5,28.0,1001.5,966.05,704.98
2018,6,29,13,30,955.0,98.0,4.5,27.9,985.0,935.88,685.91
2018,6,29,13,45,951.0,97.0,4.55,27.8,961.5,902.12,664.58
2018,6,29,14,0,947.0,96.0,4.6,27.7,938.0,865.85,641.5
2018,6,29,14,15,940.0,95.0,4.65,27.5,907.0,824.91,615.32
2018,6,29,14,30,933.0,94.0,4.7,27.3,876.0,782.03,587.48
2018,6,29,14,45,924.5,92.5,4.7,27.15,839.5,735.88,556.63
2018,6,29,15,0,916.0,91.0,4.7,27.0,803.0,688.34,523.69
2018,6,29,15,15,905.5,89.0,4.7,27.0,761.5,637.93,486.12
2018,6,29,15,30,895.0,87.0,4.7,27.0,720.0,586.76,447.04
2018,6,29,15,45,882.0,84.5,4.7,26.4,674.5,533.31,406.2
2018,6,29,16,0,869.0,82.0,4.7,25.8,629.0,479.82,363.96
2018,6,29,16,15,852.5,79.0,4.65,25.4,580.0,424.62,318.72
2018,6,29,16,30,836.0,76.0,4.6,25.0,531.0,370.2,272.84
2018,6,29,16,45,813.5,73.0,4.55,24.55,480.0,311.49,222.8
2018,6,29,17,0,791.0,70.0,4.5,24.1,429.0,258.02,176.27
2018,6,29,17,15,760.0,66.5,4.3,23.55,377.0,204.6,130.53
2018,6,29,17,30,729.0,63.0,4.1,23.0,325.0,154.46,89.51
2018,6,29,17,45,686.0,58.0,3.95,22.4,274.0,105.41,54.37
2018,6,29,18,0,643.0,53.0,3.8,21.8,223.0,61.31,31.1
2018,6,29,18,15,577.0,47.0,3.45,21.0,175.0,31.99,22.25
2018,6,29,18,30,511.0,41.0,3.1,20.2,127.0,29.36,19.8
2018,6,29,18,45,403.0,33.0,2.7,19.4,87.0,24.76,15.38
2018,6,29,19,0,295.0,25.0,2.3,18.6,47.0,19.89,8.71
2018,6,29,19,15,158.0,13.5,2.2,18.1,24.5,13.27,0.0
2018,6,29,19,30,21.0,2.0,2.1,17.6,2.0,0.0,0.0
2018,6,29,19,45,10.5,1.0,2.0,17.1,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,13.75,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,14.0,14.0,22.37,0.0
2018,6,30,5,15,260.5,21.5,1.3,14.7,44.5,62.95,21.45
2018,6,30,5,30,405.0,31.0,1.5,15.4,75.0,119.0,74.73
2018,6,30,5,45,494.5,37.5,1.65,16.15,119.0,170.62,119.07
2018,6,30,6,0,584.0,44.0,1.8,16.9,163.0,230.95,171.23
2018,6,30,6,15,640.0,49.0,1.65,17.65,213.0,288.0,221.12
2018,6,30,6,30,696.0,54.0,1.5,18.4,263.0,350.41,273.84
2018,6,30,6,45,734.0,57.0,1.4,19.2,314.5,407.39,320.6
2018,6,30,7,0,772.0,60.0,1.3,20.0,366.0,467.26,367.53
2018,6,30,7,15,799.0,63.0,1.1,20.9,418.0,521.24,407.25
2018,6,30,7,30,826.0,66.0,0.9,21.8,470.0,578.54,447.0
2018,6,30,7,45,845.5,69.0,0.75,22.7,520.5,631.86,481.98
2018,6,30,8,0,865.0,72.0,0.6,23.6,571.0,685.12,513.35
2018,6,30,8,15,879.5,74.0,0.7,24.25,618.5,733.24,543.53
2018,6,30,8,30,894.0,76.0,0.8,24.9,666.0,780.34,572.6
2018,6,30,8,45,906.0,77.5,0.95,25.55,710.0,823.59,599.44
2018,6,30,9,0,918.0,79.0,1.1,26.2,754.0,865.13,624.9
2018,6,30,9,15,928.0,80.5,1.15,26.7,794.0,902.99,646.67
2018,6,30,9,30,938.0,82.0,1.2,27.2,834.0,938.58,666.82
2018,6,30,9,45,946.0,82.5,1.3,27.75,868.0,968.76,684.11
2018,6,30,10,0,954.0,83.0,1.4,28.3,902.0,996.2,699.68
2018,6,30,10,15,958.5,83.5,1.5,28.65,929.0,1017.34,711.94
2018,6,30,10,30,963.0,84.0,1.6,29.0,956.0,1035.33,722.37
2018,6,30,10,45,966.0,85.0,1.7,29.3,976.5,1049.09,730.44
2018,6,30,11,0,969.0,86.0,1.8,29.6,997.0,1059.47,736.56
2018,6,30,11,15,970.5,86.5,1.95,29.75,1010.0,1064.38,740.58
2018,6,30,11,30,972.0,87.0,2.1,29.9,1023.0,1065.82,742.56
2018,6,30,11,45,973.0,87.0,2.2,30.1,1029.0,1062.78,741.08
2018,6,30,12,0,974.0,87.0,2.3,30.3,1035.0,1056.28,737.59
2018,6,30,12,15,972.0,88.0,2.45,30.3,1033.0,1044.44,732.01
2018,6,30,12,30,970.0,89.0,2.6,30.3,1031.0,1029.31,724.35
2018,6,30,12,45,966.0,90.5,2.75,30.3,1021.0,1009.54,713.74
2018,6,30,13,0,962.0,92.0,2.9,30.3,1011.0,986.72,701.09
2018,6,30,13,15,958.5,91.5,3.0,30.2,994.5,959.44,685.36
2018,6,30,13,30,955.0,91.0,3.1,30.1,978.0,929.33,667.68
2018,6,30,13,45,950.0,90.5,3.25,30.0,954.0,895.26,647.55
2018,6,30,14,0,945.0,90.0,3.4,29.9,930.0,858.75,625.51
2018,6,30,14,15,939.0,89.5,3.45,29.75,900.5,819.18,600.72
2018,6,30,14,30,933.0,89.0,3.5,29.6,871.0,777.59,574.27
2018,6,30,14,45,924.5,88.0,3.6,29.4,835.0,731.96,544.99
2018,6,30,15,0,916.0,87.0,3.7,29.2,799.0,684.92,513.7
2018,6,30,15,15,906.0,84.5,3.7,29.2,757.5,634.37,476.75
2018,6,30,15,30,896.0,82.0,3.7,29.2,716.0,583.01,438.27
2018,6,30,15,45,881.0,81.0,3.75,28.65,670.5,529.91,398.37
2018,6,30,16,0,866.0,80.0,3.8,28.1,625.0,476.93,357.19
2018,6,30,16,15,847.0,78.0,3.8,27.7,576.0,421.77,312.78
2018,6,30,16,30,828.0,76.0,3.8,27.3,527.0,367.64,267.88
2018,6,30,16,45,804.5,73.0,3.8,26.9,476.0,309.03,218.65
2018,6,30,17,0,781.0,70.0,3.8,26.5,425.0,255.77,172.93
2018,6,30,17,15,749.0,66.5,3.7,25.85,373.0,202.67,128.14
2018,6,30,17,30,717.0,63.0,3.6,25.2,321.0,152.96,87.98
2018,6,30,17,45,671.5,59.0,3.5,24.5,270.5,105.2,54.25
2018,6,30,18,0,626.0,55.0,3.4,23.8,220.0,59.55,29.68
2018,6,30,18,15,558.5,49.0,3.2,22.9,172.5,33.64,23.48
2018,6,30,18,30,491.0,43.0,3.0,22.0,125.0,31.13,21.14
2018,6,30,18,45,382.5,34.5,2.8,21.1,85.5,26.17,16.43
2018,6,30,19,0,274.0,26.0,2.6,20.2,46.0,20.91,9.34
2018,6,30,19,15,146.5,14.0,2.5,19.6,24.0,13.76,0.0
2018,6,30,19,30,19.0,2.0,2.4,19.0,2.0,0.0,0.0
2018,6,30,19,45,9.5,1.0,2.3,18.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,36.5,4.5,1.35,14.7,5.0,0.0,0.0
2018,7,1,5,0,73.0,9.0,1.4,14.9,10.0,15.42,0.0
2018,7,1,5,15,201.0,21.0,1.55,15.4,39.0,53.61,16.82
2018,7,1,5,30,329.0,33.0,1.7,15.9,68.0,105.79,66.82
2018,7,1,5,45,416.5,41.5,1.8,16.4,110.0,154.98,108.71
2018,7,1,6,0,504.0,50.0,1.9,16.9,152.0,213.56,159.05
2018,7,1,6,15,562.5,56.0,1.95,17.5,200.0,268.25,206.92
2018,7,1,6,30,621.0,62.0,2.0,18.1,248.0,328.68,258.49
2018,7,1,6,45,661.0,67.5,2.0,18.75,299.0,385.47,305.83
2018,7,1,7,0,701.0,73.0,2.0,19.4,350.0,444.6,353.35
2018,7,1,7,15,730.0,77.5,2.0,20.1,401.0,500.3,396.51
2018,7,1,7,30,759.0,82.0,2.0,20.8,452.0,557.49,439.22
2018,7,1,7,45,781.0,85.0,2.0,21.5,501.5,609.67,476.77
2018,7,1,8,0,803.0,88.0,2.0,22.2,551.0,662.1,512.72
2018,7,1,8,15,819.5,91.0,2.05,22.8,598.0,710.46,544.1
2018,7,1,8,30,836.0,94.0,2.1,23.4,645.0,754.46,571.88
2018,7,1,8,45,849.5,96.0,2.15,24.0,688.5,797.35,598.46
2018,7,1,9,0,863.0,98.0,2.2,24.6,732.0,838.78,623.67
2018,7,1,9,15,871.0,101.0,2.25,25.15,770.0,874.77,645.04
2018,7,1,9,30,879.0,104.0,2.3,25.7,808.0,908.53,664.77
2018,7,1,9,45,884.0,107.5,2.35,26.2,841.0,937.62,681.43
2018,7,1,10,0,889.0,111.0,2.4,26.7,874.0,963.98,696.28
2018,7,1,10,15,895.5,112.0,2.5,27.1,901.5,986.32,709.29
2018,7,1,10,30,902.0,113.0,2.6,27.5,929.0,1005.76,720.49
2018,7,1,10,45,905.5,114.5,2.65,27.9,949.5,1019.73,727.81
2018,7,1,11,0,909.0,116.0,2.7,28.3,970.0,1030.51,733.23
2018,7,1,11,15,911.5,116.5,2.8,28.5,983.5,1036.04,736.51
2018,7,1,11,30,914.0,117.0,2.9,28.7,997.0,1038.3,737.87
2018,7,1,11,45,915.0,117.5,3.0,28.85,1003.0,1035.79,736.47
2018,7,1,12,0,916.0,118.0,3.1,29.0,1009.0,1030.03,733.14
2018,7,1,12,15,909.0,122.5,3.2,28.95,1005.5,1017.18,725.97
2018,7,1,12,30,902.0,127.0,3.3,28.9,1002.0,1001.33,716.96
2018,7,1,12,45,891.5,131.5,3.4,28.85,990.0,979.29,703.97
2018,7,1,13,0,881.0,136.0,3.5,28.8,978.0,954.65,689.28
2018,7,1,13,15,876.0,136.5,3.6,28.6,961.5,928.73,674.07
2018,7,1,13,30,871.0,137.0,3.7,28.4,945.0,900.31,657.09
2018,7,1,13,45,864.5,136.0,3.75,28.25,921.5,866.83,636.19
2018,7,1,14,0,858.0,135.0,3.8,28.1,898.0,831.25,613.71
2018,7,1,14,15,850.0,134.0,3.8,27.8,868.5,792.56,589.04
2018,7,1,14,30,842.0,133.0,3.8,27.5,839.0,752.22,562.97
2018,7,1,14,45,831.0,131.5,3.8,27.25,803.5,707.36,533.06
2018,7,1,15,0,820.0,130.0,3.8,27.0,768.0,661.58,500.46
2018,7,1,15,15,807.0,127.5,3.8,27.0,727.5,612.91,464.53
2018,7,1,15,30,794.0,125.0,3.8,27.0,687.0,563.92,427.52
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,512.13,388.51
