Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,863.15,626.86
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,822.13,601.48
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,779.09,574.43
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,733.32,544.78
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,686.1,513.34
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,636.27,477.08
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,585.58,439.24
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,532.21,399.5
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,478.85,358.33
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,422.76,313.48
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,367.69,268.03
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,309.06,218.88
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,255.88,173.26
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,201.66,127.6
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,151.0,86.73
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,102.41,52.52
2018,7,11,18,0,619.0,53.0,3.0,23.0,214.0,59.35,30.48
2018,7,11,18,15,547.5,47.5,2.85,22.2,166.5,32.64,22.68
2018,7,11,18,30,476.0,42.0,2.7,21.4,119.0,30.55,20.66
2018,7,11,18,45,364.0,33.5,2.55,20.55,80.5,25.58,15.86
2018,7,11,19,0,252.0,25.0,2.4,19.7,42.0,20.32,7.55
2018,7,11,19,15,134.0,13.5,2.25,19.25,22.0,13.27,0.0
2018,7,11,19,30,16.0,2.0,2.1,18.8,2.0,0.0,0.0
2018,7,11,19,45,8.0,1.0,2.0,18.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.0,1.15,16.05,2.0,0.0,0.0
2018,7,12,5,0,19.0,4.0,1.3,16.2,4.0,5.4,0.0
2018,7,12,5,15,30.0,14.5,1.4,16.55,16.5,18.7,0.0
2018,7,12,5,30,41.0,25.0,1.5,16.9,29.0,34.48,19.54
2018,7,12,5,45,30.5,43.5,1.6,17.2,47.5,51.58,35.86
2018,7,12,6,0,20.0,62.0,1.7,17.5,66.0,69.19,51.67
2018,7,12,6,15,29.5,76.5,1.7,17.9,84.0,87.99,67.65
2018,7,12,6,30,39.0,91.0,1.7,18.3,102.0,107.83,84.26
2018,7,12,6,45,60.0,107.0,1.7,18.65,128.0,135.44,107.0
2018,7,12,7,0,81.0,123.0,1.7,19.0,154.0,169.56,134.74
2018,7,12,7,15,67.5,152.5,1.8,19.5,181.0,192.41,152.5
2018,7,12,7,30,54.0,182.0,1.9,20.0,208.0,218.22,172.07
2018,7,12,7,45,117.0,208.5,2.0,20.5,272.0,294.48,232.09
2018,7,12,8,0,180.0,235.0,2.1,21.0,336.0,370.68,290.57
2018,7,12,8,15,449.5,181.0,2.15,21.4,464.0,530.07,414.67
2018,7,12,8,30,719.0,127.0,2.2,21.8,592.0,700.26,539.87
2018,7,12,8,45,747.5,125.0,2.3,22.2,638.0,745.28,568.48
2018,7,12,9,0,776.0,123.0,2.4,22.6,684.0,792.18,599.03
2018,7,12,9,15,786.5,126.5,2.5,23.05,722.0,828.81,622.05
2018,7,12,9,30,797.0,130.0,2.6,23.5,760.0,863.57,643.69
2018,7,12,9,45,817.0,125.5,2.65,23.9,796.0,891.37,660.28
2018,7,12,10,0,837.0,121.0,2.7,24.3,832.0,922.48,679.04
2018,7,12,10,15,843.0,123.5,2.8,24.7,859.5,945.37,692.67
2018,7,12,10,30,849.0,126.0,2.9,25.1,887.0,965.5,704.55
2018,7,12,10,45,853.5,127.0,3.0,25.45,907.5,979.71,712.78
2018,7,12,11,0,858.0,128.0,3.1,25.8,928.0,990.93,719.17
2018,7,12,11,15,862.0,128.0,3.05,26.0,942.0,997.58,721.95
2018,7,12,11,30,866.0,128.0,3.0,26.2,956.0,1001.13,722.84
2018,7,12,11,45,868.0,128.0,3.0,26.4,963.0,999.54,720.98
2018,7,12,12,0,870.0,128.0,3.0,26.6,970.0,994.85,717.27
2018,7,12,12,15,870.5,127.5,2.9,26.65,969.0,985.1,710.04
2018,7,12,12,30,871.0,127.0,2.8,26.7,968.0,972.34,701.01
2018,7,12,12,45,870.5,126.0,2.7,26.8,960.5,955.17,689.11
2018,7,12,13,0,870.0,125.0,2.6,26.9,953.0,935.13,675.47
2018,7,12,13,15,868.5,123.0,2.5,27.0,938.0,910.41,658.88
2018,7,12,13,30,867.0,121.0,2.4,27.1,923.0,883.02,640.63
2018,7,12,13,45,864.0,118.5,2.3,27.2,901.0,851.31,619.57
2018,7,12,14,0,861.0,116.0,2.2,27.3,879.0,817.26,596.98
2018,7,12,14,15,817.5,133.5,2.2,27.35,838.5,768.37,565.22
2018,7,12,14,30,774.0,151.0,2.2,27.4,798.0,720.66,533.99
2018,7,12,14,45,587.5,228.5,2.15,27.45,707.5,629.22,467.08
2018,7,12,15,0,401.0,306.0,2.1,27.5,617.0,550.87,408.45
2018,7,12,15,15,481.0,260.0,2.1,27.5,613.0,536.59,399.95
2018,7,12,15,30,561.0,214.0,2.1,27.5,609.0,514.39,384.5
2018,7,12,15,45,672.5,155.0,2.1,27.3,598.0,487.8,365.3
2018,7,12,16,0,784.0,96.0,2.1,27.1,587.0,451.69,337.26
2018,7,12,16,15,766.0,92.0,2.1,26.9,540.0,398.7,294.91
2018,7,12,16,30,748.0,88.0,2.1,26.7,493.0,346.78,252.25
2018,7,12,16,45,704.5,89.5,2.1,26.45,440.5,293.41,208.1
2018,7,12,17,0,661.0,91.0,2.1,26.2,388.0,241.37,164.81
2018,7,12,17,15,635.0,83.5,2.05,25.75,340.0,191.86,123.5
2018,7,12,17,30,609.0,76.0,2.0,25.3,292.0,145.16,86.03
2018,7,12,17,45,494.5,76.5,2.0,24.8,233.5,100.79,57.59
2018,7,12,18,0,380.0,77.0,2.0,24.3,175.0,69.27,43.47
2018,7,12,18,15,301.0,65.0,1.9,23.6,132.0,47.61,35.38
2018,7,12,18,30,222.0,53.0,1.8,22.9,89.0,39.84,28.43
2018,7,12,18,45,154.0,38.5,1.7,22.25,59.5,31.69,20.8
2018,7,12,19,0,86.0,24.0,1.6,21.6,30.0,20.1,7.0
2018,7,12,19,15,47.5,13.0,1.6,21.15,16.0,12.78,0.0
2018,7,12,19,30,9.0,2.0,1.6,20.7,2.0,0.0,0.0
2018,7,12,19,45,4.5,1.0,1.6,20.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,13,4,45,15.5,2.5,1.35,15.6,2.5,0.0,0.0
2018,7,13,5,0,31.0,5.0,1.3,15.7,5.0,7.28,0.0
2018,7,13,5,15,139.0,17.5,1.2,16.1,28.5,34.72,0.0
2018,7,13,5,30,247.0,30.0,1.1,16.5,52.0,83.1,48.77
2018,7,13,5,45,342.5,39.5,1.05,16.95,90.5,129.57,88.56
2018,7,13,6,0,438.0,49.0,1.0,17.4,129.0,186.48,136.44
2018,7,13,6,15,503.0,55.5,0.95,17.95,175.5,239.91,182.52
2018,7,13,6,30,568.0,62.0,0.9,18.5,222.0,299.88,233.01
2018,7,13,6,45,613.0,67.0,0.85,19.1,271.5,355.49,278.78
2018,7,13,7,0,658.0,72.0,0.8,19.7,321.0,414.96,325.78
2018,7,13,7,15,691.0,76.5,0.75,20.4,371.5,469.85,367.37
2018,7,13,7,30,724.0,81.0,0.7,21.1,422.0,527.76,409.38
2018,7,13,7,45,749.0,83.5,0.65,21.8,471.0,580.01,445.59
2018,7,13,8,0,774.0,86.0,0.6,22.5,520.0,632.89,480.71
2018,7,13,8,15,793.0,88.0,0.55,23.25,567.0,681.17,509.63
2018,7,13,8,30,812.0,90.0,0.5,24.0,614.0,725.4,534.99
2018,7,13,8,45,827.0,92.0,0.5,24.7,658.0,769.09,560.21
2018,7,13,9,0,842.0,94.0,0.5,25.4,702.0,811.52,584.07
2018,7,13,9,15,848.5,98.5,0.6,26.0,740.0,847.72,605.56
2018,7,13,9,30,855.0,103.0,0.7,26.6,778.0,881.66,625.53
2018,7,13,9,45,858.5,107.0,0.75,27.15,810.0,909.85,641.04
2018,7,13,10,0,862.0,111.0,0.8,27.7,842.0,935.31,654.87
2018,7,13,10,15,869.0,112.0,0.95,28.05,870.0,958.16,669.45
2018,7,13,10,30,876.0,113.0,1.1,28.4,898.0,978.19,682.29
2018,7,13,10,45,881.5,113.5,1.25,28.7,919.0,993.3,692.27
2018,7,13,11,0,887.0,114.0,1.4,29.0,940.0,1005.34,700.41
2018,7,13,11,15,890.5,114.5,1.55,29.2,954.5,1012.24,705.71
2018,7,13,11,30,894.0,115.0,1.7,29.4,969.0,1015.93,709.09
2018,7,13,11,45,896.5,114.0,1.8,29.6,975.5,1013.86,708.32
2018,7,13,12,0,899.0,113.0,1.9,29.8,982.0,1008.58,705.67
2018,7,13,12,15,900.0,112.5,2.05,29.8,982.0,999.14,701.66
2018,7,13,12,30,901.0,112.0,2.2,29.8,982.0,986.55,695.65
2018,7,13,12,45,901.5,110.0,2.3,29.85,974.0,968.92,685.77
2018,7,13,13,0,902.0,108.0,2.4,29.9,966.0,948.26,673.98
2018,7,13,13,15,900.0,106.5,2.5,29.85,950.5,922.88,659.36
2018,7,13,13,30,898.0,105.0,2.6,29.8,935.0,894.75,642.86
2018,7,13,13,45,893.5,104.5,2.65,29.75,913.0,862.83,623.38
2018,7,13,14,0,889.0,104.0,2.7,29.7,891.0,828.55,602.19
2018,7,13,14,15,883.0,102.5,2.75,29.55,862.0,789.94,578.13
2018,7,13,14,30,877.0,101.0,2.8,29.4,833.0,749.43,552.51
2018,7,13,14,45,869.0,99.0,2.9,29.3,798.5,705.32,524.19
2018,7,13,15,0,861.0,97.0,3.0,29.2,764.0,659.85,493.5
2018,7,13,15,15,850.0,94.5,3.0,29.2,723.5,610.94,457.94
2018,7,13,15,30,839.0,92.0,3.0,29.2,683.0,561.37,421.0
2018,7,13,15,45,825.0,90.0,3.05,28.7,639.0,510.31,382.8
2018,7,13,16,0,811.0,88.0,3.1,28.2,595.0,459.34,343.35
2018,7,13,16,15,793.5,85.0,3.15,27.8,548.0,403.35,298.8
2018,7,13,16,30,776.0,82.0,3.2,27.4,501.0,351.07,255.66
2018,7,13,16,45,752.0,78.5,3.25,27.05,451.5,297.56,210.63
2018,7,13,17,0,728.0,75.0,3.3,26.7,402.0,246.19,166.75
2018,7,13,17,15,695.5,70.5,3.3,26.05,351.5,194.61,123.56
2018,7,13,17,30,663.0,66.0,3.3,25.4,301.0,146.52,85.01
2018,7,13,17,45,616.5,61.0,3.3,24.8,252.0,97.52,50.41
2018,7,13,18,0,570.0,56.0,3.3,24.2,203.0,56.48,29.39
2018,7,13,18,15,500.0,49.0,3.2,23.45,157.0,33.99,23.69
2018,7,13,18,30,430.0,42.0,3.1,22.7,111.0,30.65,20.59
2018,7,13,18,45,323.0,33.0,3.0,21.9,74.5,25.22,15.4
2018,7,13,19,0,216.0,24.0,2.9,21.1,38.0,19.44,6.24
2018,7,13,19,15,114.0,13.0,2.9,20.6,20.0,12.78,0.0
2018,7,13,19,30,12.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,19.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,18.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.9,14.85,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,1.9,14.9,5.0,4.91,0.0
2018,7,14,5,15,165.5,16.5,1.9,15.35,29.0,36.86,0.0
2018,7,14,5,30,291.0,28.0,1.9,15.8,53.0,88.47,50.85
2018,7,14,5,45,389.5,36.0,1.9,16.25,93.0,136.42,92.7
2018,7,14,6,0,488.0,44.0,1.9,16.7,133.0,194.94,142.64
2018,7,14,6,15,551.5,49.5,1.9,17.35,180.0,249.27,190.4
2018,7,14,6,30,615.0,55.0,1.9,18.0,227.0,309.99,242.58
2018,7,14,6,45,658.0,59.5,1.9,18.65,277.5,365.75,289.68
2018,7,14,7,0,701.0,64.0,1.9,19.3,328.0,425.95,338.61
2018,7,14,7,15,731.5,68.0,1.9,20.0,379.0,482.03,382.57
2018,7,14,7,30,762.0,72.0,1.9,20.7,430.0,539.81,426.19
2018,7,14,7,45,785.0,74.5,1.9,21.4,479.5,592.51,464.5
2018,7,14,8,0,808.0,77.0,1.9,22.1,529.0,642.54,499.02
2018,7,14,8,15,826.0,79.0,1.9,22.9,576.5,691.34,530.19
2018,7,14,8,30,844.0,81.0,1.9,23.7,624.0,739.56,560.2
2018,7,14,8,45,858.0,83.0,1.95,24.45,668.5,783.71,587.26
2018,7,14,9,0,872.0,85.0,2.0,25.2,713.0,826.43,612.92
2018,7,14,9,15,882.0,86.0,2.05,25.8,752.0,862.92,634.42
2018,7,14,9,30,892.0,87.0,2.1,26.4,791.0,897.29,654.34
2018,7,14,9,45,900.0,88.5,2.15,26.95,825.0,928.02,671.86
2018,7,14,10,0,908.0,90.0,2.2,27.5,859.0,956.14,687.6
2018,7,14,10,15,914.0,91.0,2.25,27.95,887.0,979.03,700.24
2018,7,14,10,30,920.0,92.0,2.3,28.4,915.0,998.93,711.04
2018,7,14,10,45,924.5,92.5,2.35,28.85,936.5,1013.71,718.67
2018,7,14,11,0,929.0,93.0,2.4,29.3,958.0,1025.26,724.39
2018,7,14,11,15,932.0,93.0,2.5,29.5,972.0,1031.5,728.14
2018,7,14,11,30,935.0,93.0,2.6,29.7,986.0,1034.37,729.93
2018,7,14,11,45,936.5,94.0,2.7,29.9,993.5,1033.39,729.42
2018,7,14,12,0,938.0,95.0,2.8,30.1,1001.0,1029.03,726.91
2018,7,14,12,15,938.0,94.5,2.9,30.15,1000.0,1018.33,720.95
2018,7,14,12,30,938.0,94.0,3.0,30.2,999.0,1004.38,713.01
2018,7,14,12,45,936.0,94.0,3.1,30.25,990.5,985.81,702.17
2018,7,14,13,0,934.0,94.0,3.2,30.3,982.0,964.18,689.37
2018,7,14,13,15,931.0,94.0,3.3,30.25,966.5,938.66,674.3
2018,7,14,13,30,928.0,94.0,3.4,30.2,951.0,910.33,657.31
2018,7,14,13,45,924.0,93.0,3.5,30.15,928.5,877.49,637.2
2018,7,14,14,0,920.0,92.0,3.6,30.1,906.0,842.16,615.26
2018,7,14,14,15,914.5,90.5,3.65,29.85,877.0,802.87,590.65
2018,7,14,14,30,909.0,89.0,3.7,29.6,848.0,761.55,564.37
2018,7,14,14,45,901.0,88.0,3.8,29.4,813.0,717.12,535.64
2018,7,14,15,0,893.0,87.0,3.9,29.2,778.0,671.24,504.9
2018,7,14,15,15,882.5,85.5,3.9,29.2,737.5,622.15,468.78
2018,7,14,15,30,872.0,84.0,3.9,29.2,697.0,572.29,431.2
2018,7,14,15,45,858.5,81.5,3.95,28.5,652.0,519.41,391.58
2018,7,14,16,0,845.0,79.0,4.0,27.8,607.0,466.55,350.55
2018,7,14,16,15,827.5,76.5,4.0,27.3,559.0,412.27,306.74
2018,7,14,16,30,810.0,74.0,4.0,26.8,511.0,358.88,262.31
2018,7,14,16,45,786.5,71.0,4.0,26.25,460.5,300.92,213.49
2018,7,14,17,0,763.0,68.0,4.0,25.7,410.0,248.24,168.15
2018,7,14,17,15,732.0,64.5,3.95,25.1,359.5,195.92,123.78
2018,7,14,17,30,701.0,61.0,3.9,24.5,309.0,146.9,84.09
2018,7,14,17,45,656.5,56.0,3.85,23.85,258.5,98.89,50.3
2018,7,14,18,0,612.0,51.0,3.8,23.2,208.0,56.01,28.56
2018,7,14,18,15,544.0,45.0,3.65,22.5,161.5,30.71,20.96
2018,7,14,18,30,476.0,39.0,3.5,21.8,115.0,28.05,18.44
2018,7,14,18,45,368.0,31.0,3.4,21.1,77.5,23.41,13.92
2018,7,14,19,0,260.0,23.0,3.3,20.4,40.0,18.51,5.3
2018,7,14,19,15,138.5,13.0,3.25,19.95,21.0,12.78,0.0
2018,7,14,19,30,17.0,3.0,3.2,19.5,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,19.0,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,14.0,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.91,0.0
2018,7,15,5,15,192.0,15.5,1.55,14.55,29.5,38.92,0.0
2018,7,15,5,30,334.0,26.0,1.5,15.0,54.0,93.37,52.5
2018,7,15,5,45,433.5,33.0,1.45,15.5,95.0,142.88,96.41
2018,7,15,6,0,533.0,40.0,1.4,16.0,136.0,201.79,146.95
2018,7,15,6,15,595.5,45.0,1.4,16.8,184.5,257.73,196.19
2018,7,15,6,30,658.0,50.0,1.4,17.6,233.0,319.87,249.43
2018,7,15,6,45,699.5,54.0,1.4,18.35,284.0,377.45,297.75
2018,7,15,7,0,741.0,58.0,1.4,19.1,335.0,438.43,346.87
2018,7,15,7,15,771.0,61.0,1.45,19.85,387.0,495.08,391.04
2018,7,15,7,30,801.0,64.0,1.5,20.6,439.0,550.78,432.95
2018,7,15,7,45,823.5,66.0,1.5,21.35,489.5,604.21,471.34
2018,7,15,8,0,846.0,68.0,1.5,22.1,540.0,657.94,507.4
2018,7,15,8,15,862.5,70.0,1.55,22.85,588.5,707.32,538.87
2018,7,15,8,30,879.0,72.0,1.6,23.6,637.0,755.9,569.15
2018,7,15,8,45,892.5,73.5,1.6,24.35,682.0,800.46,595.62
2018,7,15,9,0,906.0,75.0,1.6,25.1,727.0,843.48,620.56
2018,7,15,9,15,913.0,78.0,1.7,25.7,766.5,880.71,642.75
2018,7,15,9,30,920.0,81.0,1.8,26.3,806.0,915.51,663.21
2018,7,15,9,45,924.0,85.0,1.95,26.9,840.0,946.04,681.35
2018,7,15,10,0,928.0,89.0,2.1,27.5,874.0,973.64,697.58
2018,7,15,10,15,934.5,89.5,2.15,27.95,902.5,996.89,710.34
2018,7,15,10,30,941.0,90.0,2.2,28.4,931.0,1017.1,721.22
2018,7,15,10,45,946.0,90.0,2.3,28.85,953.0,1032.14,729.5
2018,7,15,11,0,951.0,90.0,2.4,29.3,975.0,1043.88,735.82
2018,7,15,11,15,954.5,90.5,2.55,29.45,990.0,1051.27,740.96
2018,7,15,11,30,958.0,91.0,2.7,29.6,1005.0,1055.22,744.05
2018,7,15,11,45,960.0,91.0,2.85,29.8,1012.5,1053.68,743.64
2018,7,15,12,0,962.0,91.0,3.0,30.0,1020.0,1048.69,741.16
2018,7,15,12,15,961.0,92.0,3.1,30.0,1019.0,1038.32,735.53
2018,7,15,12,30,960.0,93.0,3.2,30.0,1018.0,1024.61,727.86
2018,7,15,12,45,956.5,94.0,3.3,30.0,1009.0,1005.24,716.64
2018,7,15,13,0,953.0,95.0,3.4,30.0,1000.0,982.78,703.44
2018,7,15,13,15,950.5,94.5,3.45,29.9,984.5,956.77,687.85
2018,7,15,13,30,948.0,94.0,3.5,29.8,969.0,927.84,670.31
2018,7,15,13,45,944.5,92.5,3.55,29.7,946.0,894.32,649.65
2018,7,15,14,0,941.0,91.0,3.6,29.6,923.0,858.22,627.14
2018,7,15,14,15,935.5,89.5,3.7,29.35,893.5,818.16,602.33
2018,7,15,14,30,930.0,88.0,3.8,29.1,864.0,776.01,575.75
2018,7,15,14,45,922.5,87.0,3.85,28.85,828.5,731.04,546.63
2018,7,15,15,0,915.0,86.0,3.9,28.6,793.0,684.53,515.52
2018,7,15,15,15,904.5,84.5,3.9,28.6,752.0,634.41,478.66
2018,7,15,15,30,894.0,83.0,3.9,28.6,711.0,583.47,440.26
2018,7,15,15,45,881.5,80.5,4.0,27.9,665.5,530.0,400.25
2018,7,15,16,0,869.0,78.0,4.1,27.2,620.0,476.4,358.64
2018,7,15,16,15,852.5,75.5,4.05,26.7,571.5,421.26,313.94
2018,7,15,16,30,836.0,73.0,4.0,26.2,523.0,366.87,268.5
2018,7,15,16,45,813.0,70.0,4.0,25.7,471.5,311.04,221.02
2018,7,15,17,0,790.0,67.0,4.0,25.2,420.0,253.6,171.74
2018,7,15,17,15,758.0,63.5,3.95,24.55,368.0,199.58,125.9
2018,7,15,17,30,726.0,60.0,3.9,23.9,316.0,148.96,84.89
2018,7,15,17,45,680.5,55.5,3.8,23.2,264.5,99.92,50.46
2018,7,15,18,0,635.0,51.0,3.7,22.5,213.0,56.14,28.6
2018,7,15,18,15,565.0,45.0,3.6,21.75,165.0,30.79,21.1
2018,7,15,18,30,495.0,39.0,3.5,21.0,117.0,28.13,18.57
2018,7,15,18,45,381.0,31.0,3.4,20.25,78.5,23.49,14.02
2018,7,15,19,0,267.0,23.0,3.3,19.5,40.0,18.6,4.92
2018,7,15,19,15,142.0,13.0,3.25,19.05,21.0,12.78,0.0
2018,7,15,19,30,17.0,3.0,3.2,18.6,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.1,18.15,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,1.9,13.7,5.0,0.0,0.0
2018,7,16,5,15,194.0,16.0,1.9,14.2,29.5,39.39,0.0
2018,7,16,5,30,339.0,26.0,1.9,14.7,54.0,93.49,51.78
2018,7,16,5,45,441.5,33.5,1.9,15.15,96.0,144.72,97.62
2018,7,16,6,0,544.0,41.0,1.9,15.6,138.0,206.38,150.65
2018,7,16,6,15,607.5,46.0,1.9,16.35,187.0,262.15,200.15
2018,7,16,6,30,671.0,51.0,1.9,17.1,236.0,325.31,254.71
2018,7,16,6,45,713.5,54.5,1.9,17.85,288.0,383.48,303.98
2018,7,16,7,0,756.0,58.0,1.9,18.6,340.0,445.12,354.12
2018,7,16,7,15,786.0,61.0,1.9,19.4,392.5,502.53,399.07
2018,7,16,7,30,816.0,64.0,1.9,20.2,445.0,558.97,441.61
2018,7,16,7,45,838.0,66.5,1.9,20.95,496.5,613.36,481.04
2018,7,16,8,0,860.0,69.0,1.9,21.7,548.0,667.98,518.05
2018,7,16,8,15,876.5,71.0,1.95,22.55,597.0,717.98,549.94
2018,7,16,8,30,893.0,73.0,2.0,23.4,646.0,767.16,580.58
2018,7,16,8,45,905.5,74.5,2.05,24.25,690.5,811.47,607.28
2018,7,16,9,0,918.0,76.0,2.1,25.1,735.0,854.14,632.41
2018,7,16,9,15,927.0,78.0,2.15,25.8,775.5,892.42,654.64
2018,7,16,9,30,936.0,80.0,2.2,26.5,816.0,928.37,675.09
2018,7,16,9,45,942.5,82.0,2.25,27.15,851.0,959.49,692.37
2018,7,16,10,0,949.0,84.0,2.3,27.8,886.0,987.77,707.74
2018,7,16,10,15,954.5,85.0,2.4,28.3,914.5,1011.04,720.83
2018,7,16,10,30,960.0,86.0,2.5,28.8,943.0,1031.17,731.99
2018,7,16,10,45,964.0,86.0,2.55,29.3,964.5,1045.49,739.06
2018,7,16,11,0,968.0,86.0,2.6,29.8,986.0,1056.44,744.15
2018,7,16,11,15,970.5,86.5,2.7,30.05,1000.5,1062.96,747.86
2018,7,16,11,30,973.0,87.0,2.8,30.3,1015.0,1065.97,749.52
2018,7,16,11,45,974.0,87.0,2.9,30.55,1021.5,1063.44,747.86
2018,7,16,12,0,975.0,87.0,3.0,30.8,1028.0,1057.4,744.15
2018,7,16,12,15,973.0,89.0,3.1,30.8,1027.0,1046.97,738.53
2018,7,16,12,30,971.0,91.0,3.2,30.8,1026.0,1033.16,730.86
2018,7,16,12,45,967.5,92.0,3.3,30.8,1017.0,1013.62,719.6
2018,7,16,13,0,964.0,93.0,3.4,30.8,1008.0,990.95,706.35
2018,7,16,13,15,961.5,92.0,3.45,30.7,992.0,964.17,690.37
2018,7,16,13,30,959.0,91.0,3.5,30.6,976.0,934.46,672.44
2018,7,16,13,45,955.0,90.5,3.55,30.5,953.0,901.15,652.04
2018,7,16,14,0,951.0,90.0,3.6,30.4,930.0,865.26,629.79
2018,7,16,14,15,945.5,89.0,3.65,30.2,900.5,825.3,604.84
2018,7,16,14,30,940.0,88.0,3.7,30.0,871.0,783.22,578.18
2018,7,16,14,45,932.0,86.5,3.7,29.85,835.0,736.98,548.0
2018,7,16,15,0,924.0,85.0,3.7,29.7,799.0,689.24,515.95
2018,7,16,15,15,913.5,83.5,3.7,29.7,757.5,638.67,479.06
2018,7,16,15,30,903.0,82.0,3.7,29.7,716.0,587.28,440.59
2018,7,16,15,45,890.5,80.0,3.65,29.15,670.5,533.8,400.31
2018,7,16,16,0,878.0,78.0,3.6,28.6,625.0,480.16,358.56
2018,7,16,16,15,861.0,75.5,3.55,28.2,576.0,424.31,313.62
2018,7,16,16,30,844.0,73.0,3.5,27.8,527.0,369.25,267.95
2018,7,16,16,45,821.0,70.0,3.45,27.4,475.0,312.94,220.39
2018,7,16,17,0,798.0,67.0,3.4,27.0,423.0,255.04,171.08
2018,7,16,17,15,766.5,63.5,3.3,26.4,370.5,200.65,125.29
2018,7,16,17,30,735.0,60.0,3.2,25.8,318.0,149.6,84.3
2018,7,16,17,45,688.5,55.5,3.1,25.2,266.0,99.98,49.87
2018,7,16,18,0,642.0,51.0,3.0,24.6,214.0,55.73,28.19
2018,7,16,18,15,571.0,45.5,2.8,23.7,166.0,31.27,21.32
2018,7,16,18,30,500.0,40.0,2.6,22.8,118.0,29.1,19.24
2018,7,16,18,45,376.0,31.5,2.4,21.95,78.0,24.05,14.33
2018,7,16,19,0,252.0,23.0,2.2,21.1,38.0,18.7,4.34
2018,7,16,19,15,126.0,11.5,2.2,20.6,19.0,11.3,0.0
2018,7,16,19,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,1.05,15.5,2.5,0.0,0.0
2018,7,17,5,0,47.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,7,17,5,15,190.0,16.0,1.2,16.2,29.0,38.63,0.0
2018,7,17,5,30,333.0,26.0,1.3,16.7,53.0,91.67,49.43
2018,7,17,5,45,436.5,33.5,1.4,17.2,94.5,143.01,95.35
2018,7,17,6,0,540.0,41.0,1.5,17.7,136.0,204.58,147.71
2018,7,17,6,15,603.5,46.5,1.5,18.4,185.5,260.6,196.89
2018,7,17,6,30,667.0,52.0,1.5,19.1,235.0,324.07,251.09
2018,7,17,6,45,710.0,56.0,1.5,19.8,287.0,382.82,300.22
2018,7,17,7,0,753.0,60.0,1.5,20.5,339.0,445.11,350.22
2018,7,17,7,15,782.5,62.5,1.55,21.35,391.0,501.57,393.95
2018,7,17,7,30,812.0,65.0,1.6,22.2,443.0,557.0,435.32
2018,7,17,7,45,834.0,68.0,1.6,23.05,494.5,611.79,474.29
2018,7,17,8,0,856.0,71.0,1.6,23.9,546.0,666.82,510.93
2018,7,17,8,15,872.0,73.0,1.7,24.6,594.5,716.32,542.69
2018,7,17,8,30,888.0,75.0,1.8,25.3,643.0,764.97,573.31
2018,7,17,8,45,890.0,81.5,1.85,25.95,685.0,806.22,598.1
2018,7,17,9,0,892.0,88.0,1.9,26.6,727.0,845.04,620.98
2018,7,17,9,15,909.0,86.5,1.95,27.25,769.5,885.63,644.71
2018,7,17,9,30,926.0,85.0,2.0,27.9,812.0,924.44,666.95
2018,7,17,9,45,908.5,100.5,2.05,28.5,840.0,947.71,679.18
2018,7,17,10,0,891.0,116.0,2.1,29.1,868.0,966.83,688.91
2018,7,17,10,15,917.5,105.0,2.15,29.55,902.0,996.44,705.68
2018,7,17,10,30,944.0,94.0,2.2,30.0,936.0,1023.78,720.85
2018,7,17,10,45,948.0,94.5,2.25,30.4,957.5,1038.42,728.31
2018,7,17,11,0,952.0,95.0,2.3,30.8,979.0,1049.74,733.91
2018,7,17,11,15,954.5,95.5,2.3,31.1,993.0,1056.15,736.35
2018,7,17,11,30,957.0,96.0,2.3,31.4,1007.0,1059.1,736.82
2018,7,17,11,45,958.0,96.0,2.35,31.65,1013.5,1056.57,734.81
2018,7,17,12,0,959.0,96.0,2.4,31.9,1020.0,1050.59,730.84
2018,7,17,12,15,956.5,97.5,2.45,32.0,1018.5,1039.27,724.16
2018,7,17,12,30,954.0,99.0,2.5,32.1,1017.0,1024.64,715.55
2018,7,17,12,45,949.0,101.0,2.55,32.15,1007.5,1004.91,703.99
2018,7,17,13,0,944.0,103.0,2.6,32.2,998.0,982.15,690.57
2018,7,17,13,15,917.0,117.5,2.7,32.15,975.0,948.77,671.13
2018,7,17,13,30,890.0,132.0,2.8,32.1,952.0,913.57,650.37
2018,7,17,13,45,909.0,115.5,2.85,32.05,935.0,886.26,634.12
2018,7,17,14,0,928.0,99.0,2.9,32.0,918.0,855.07,615.18
2018,7,17,14,15,922.0,98.0,3.0,31.8,888.5,815.48,591.19
2018,7,17,14,30,916.0,97.0,3.1,31.6,859.0,773.86,565.51
2018,7,17,14,45,907.5,95.0,3.15,31.45,823.0,727.71,536.0
2018,7,17,15,0,899.0,93.0,3.2,31.3,787.0,680.14,504.31
2018,7,17,15,15,887.5,91.5,3.2,31.3,745.5,630.02,468.18
2018,7,17,15,30,876.0,90.0,3.2,31.3,704.0,579.21,430.59
2018,7,17,15,45,862.0,87.5,3.3,30.65,658.5,525.73,391.3
2018,7,17,16,0,848.0,85.0,3.4,30.0,613.0,472.3,350.55
2018,7,17,16,15,829.5,82.5,3.4,29.55,564.0,417.29,306.77
2018,7,17,16,30,811.0,80.0,3.4,29.1,515.0,360.09,260.1
2018,7,17,16,45,786.5,76.5,3.45,28.6,463.5,304.42,213.63
2018,7,17,17,0,762.0,73.0,3.5,28.1,412.0,250.92,168.24
2018,7,17,17,15,727.5,69.0,3.45,27.4,360.0,197.44,123.74
2018,7,17,17,30,693.0,65.0,3.4,26.7,308.0,147.67,84.24
2018,7,17,17,45,644.5,59.5,3.35,26.0,256.5,96.44,48.63
2018,7,17,18,0,596.0,54.0,3.3,25.3,205.0,53.4,27.39
2018,7,17,18,15,522.0,48.0,3.15,24.4,158.0,33.43,23.09
2018,7,17,18,30,448.0,42.0,3.0,23.5,111.0,30.99,20.75
2018,7,17,18,45,327.0,32.0,2.85,22.65,72.5,24.61,14.7
2018,7,17,19,0,206.0,22.0,2.7,21.8,34.0,17.76,3.16
2018,7,17,19,15,103.0,11.0,2.6,21.3,17.0,10.81,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.5,1.35,16.25,1.5,0.0,0.0
2018,7,18,5,0,16.0,3.0,1.4,16.3,3.0,0.0,0.0
2018,7,18,5,15,78.5,15.0,1.5,16.65,20.5,24.1,0.0
2018,7,18,5,30,141.0,27.0,1.6,17.0,38.0,58.41,31.54
2018,7,18,5,45,210.5,41.0,1.65,17.35,71.0,98.31,67.12
2018,7,18,6,0,280.0,55.0,1.7,17.7,104.0,144.54,106.2
2018,7,18,6,15,354.5,66.0,1.6,18.3,149.0,196.68,150.36
2018,7,18,6,30,429.0,77.0,1.5,18.9,194.0,256.68,200.58
2018,7,18,6,45,542.0,76.0,1.4,19.5,255.5,330.8,260.81
2018,7,18,7,0,655.0,75.0,1.3,20.1,317.0,413.6,326.19
2018,7,18,7,15,715.0,73.5,1.3,20.95,374.0,476.38,374.44
2018,7,18,7,30,775.0,72.0,1.3,21.8,431.0,544.84,425.22
2018,7,18,7,45,798.0,74.5,1.3,22.6,481.5,598.25,463.06
2018,7,18,8,0,821.0,77.0,1.3,23.4,532.0,648.95,497.2
2018,7,18,8,15,838.5,80.0,1.4,24.1,580.5,699.19,529.63
2018,7,18,8,30,856.0,83.0,1.5,24.8,629.0,748.77,560.98
2018,7,18,8,45,869.5,84.0,1.6,25.5,673.0,792.01,587.52
2018,7,18,9,0,883.0,85.0,1.7,26.2,717.0,833.77,612.75
2018,7,18,9,15,784.5,136.5,1.75,26.85,721.5,835.69,611.14
2018,7,18,9,30,686.0,188.0,1.8,27.5,726.0,827.15,603.19
2018,7,18,9,45,652.5,216.0,1.85,28.2,746.0,842.54,611.07
2018,7,18,10,0,619.0,244.0,1.9,28.9,766.0,853.63,615.08
2018,7,18,10,15,596.5,274.0,2.1,29.2,790.5,873.28,626.9
2018,7,18,10,30,574.0,304.0,2.3,29.5,815.0,888.77,635.89
2018,7,18,10,45,561.0,325.5,2.45,29.75,835.0,903.52,644.49
2018,7,18,11,0,548.0,347.0,2.6,30.0,855.0,915.58,651.37
2018,7,18,11,15,642.0,292.0,2.75,30.1,896.0,954.65,680.03
2018,7,18,11,30,736.0,237.0,2.9,30.2,937.0,991.56,705.07
2018,7,18,11,45,814.0,183.0,3.0,30.25,962.5,1006.51,714.65
2018,7,18,12,0,892.0,129.0,3.1,30.3,988.0,1017.3,721.87
2018,7,18,12,15,912.5,116.0,3.1,30.3,994.0,1014.56,720.01
2018,7,18,12,30,933.0,103.0,3.1,30.3,1000.0,1008.21,716.09
2018,7,18,12,45,934.5,100.5,3.05,30.3,992.5,990.51,704.7
2018,7,18,13,0,936.0,98.0,3.0,30.3,985.0,969.63,691.44
2018,7,18,13,15,933.0,97.5,2.95,30.35,969.0,943.51,674.76
2018,7,18,13,30,930.0,97.0,2.9,30.4,953.0,914.57,656.29
2018,7,18,13,45,925.0,96.5,2.85,30.45,930.0,881.22,634.96
2018,7,18,14,0,920.0,96.0,2.8,30.5,907.0,845.43,611.99
2018,7,18,14,15,875.5,116.5,2.8,30.45,867.5,796.76,580.88
2018,7,18,14,30,831.0,137.0,2.8,30.4,828.0,748.78,549.93
2018,7,18,14,45,845.0,122.5,2.8,30.35,799.0,709.72,524.67
2018,7,18,15,0,859.0,108.0,2.8,30.3,770.0,667.74,495.68
2018,7,18,15,15,817.0,118.0,2.8,30.3,720.5,610.03,453.88
2018,7,18,15,30,775.0,128.0,2.8,30.3,671.0,555.69,413.62
2018,7,18,15,45,805.0,106.0,2.9,29.8,637.0,510.93,380.92
2018,7,18,16,0,835.0,84.0,3.0,29.3,603.0,464.88,345.53
2018,7,18,16,15,816.5,81.5,3.1,28.75,554.5,410.52,302.48
2018,7,18,16,30,798.0,79.0,3.2,28.2,506.0,353.99,256.45
2018,7,18,16,45,772.5,75.5,3.3,27.65,455.0,298.7,210.26
2018,7,18,17,0,747.0,72.0,3.4,27.1,404.0,245.69,165.25
2018,7,18,17,15,713.0,68.0,3.45,26.3,352.5,193.12,121.41
2018,7,18,17,30,679.0,64.0,3.5,25.5,301.0,144.2,82.49
2018,7,18,17,45,629.5,59.0,3.5,24.7,250.5,94.14,47.74
2018,7,18,18,0,580.0,54.0,3.5,23.9,200.0,52.32,27.33
2018,7,18,18,15,506.5,47.5,3.35,23.1,153.5,33.08,22.92
2018,7,18,18,30,433.0,41.0,3.2,22.3,107.0,30.16,20.15
2018,7,18,18,45,314.5,31.5,3.0,21.5,70.0,24.22,14.42
2018,7,18,19,0,196.0,22.0,2.8,20.7,33.0,17.87,2.47
2018,7,18,19,15,98.0,11.0,2.55,20.4,16.5,10.81,0.0
2018,7,18,19,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.45,16.6,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,7,19,5,15,69.5,15.5,2.25,16.95,20.5,23.42,0.0
2018,7,19,5,30,132.0,29.0,2.1,17.3,39.0,58.74,31.33
2018,7,19,5,45,214.5,44.5,1.95,17.7,75.0,102.97,70.49
2018,7,19,6,0,297.0,60.0,1.8,18.1,111.0,154.54,113.55
2018,7,19,6,15,361.0,72.5,1.7,18.7,155.5,205.65,157.1
2018,7,19,6,30,425.0,85.0,1.6,19.3,200.0,263.48,205.63
2018,7,19,6,45,469.5,95.5,1.5,19.85,247.5,316.97,249.83
2018,7,19,7,0,514.0,106.0,1.4,20.4,295.0,374.54,295.77
2018,7,19,7,15,513.0,121.0,1.35,21.1,334.0,416.11,327.68
2018,7,19,7,30,512.0,136.0,1.3,21.8,373.0,456.69,357.54
2018,7,19,7,45,471.5,165.0,1.2,22.45,402.5,486.08,377.04
2018,7,19,8,0,431.0,194.0,1.1,23.1,432.0,510.54,391.98
2018,7,19,8,15,501.5,190.0,1.1,23.8,491.0,575.57,437.96
2018,7,19,8,30,572.0,186.0,1.1,24.5,550.0,644.97,485.29
2018,7,19,8,45,654.5,168.0,1.1,25.25,613.0,716.55,532.98
2018,7,19,9,0,737.0,150.0,1.1,26.0,676.0,788.41,577.5
2018,7,19,9,15,758.0,149.0,1.2,26.65,717.0,825.61,599.45
2018,7,19,9,30,779.0,148.0,1.3,27.3,758.0,864.45,622.6
2018,7,19,9,45,799.0,144.5,1.35,27.95,794.5,898.24,641.62
2018,7,19,10,0,819.0,141.0,1.4,28.6,831.0,930.21,659.36
2018,7,19,10,15,827.0,143.0,1.5,29.0,859.5,954.44,673.51
2018,7,19,10,30,835.0,145.0,1.6,29.4,888.0,975.97,686.06
2018,7,19,10,45,841.0,145.5,1.7,29.8,909.5,985.18,691.04
2018,7,19,11,0,847.0,146.0,1.8,30.2,931.0,997.36,698.05
2018,7,19,11,15,851.5,145.5,1.9,30.35,945.0,1004.0,702.37
2018,7,19,11,30,856.0,145.0,2.0,30.5,959.0,1007.57,704.92
2018,7,19,11,45,859.0,145.0,2.1,30.7,966.5,1007.02,704.89
2018,7,19,12,0,862.0,145.0,2.2,30.9,974.0,1003.36,703.04
2018,7,19,12,15,862.5,144.5,2.3,30.9,973.5,993.65,698.06
2018,7,19,12,30,863.0,144.0,2.4,30.9,973.0,980.92,691.28
2018,7,19,12,45,861.0,144.0,2.5,30.95,965.0,963.34,681.31
2018,7,19,13,0,859.0,144.0,2.6,31.0,957.0,942.94,669.56
2018,7,19,13,15,856.5,142.0,2.7,30.9,941.5,917.43,654.88
2018,7,19,13,30,854.0,140.0,2.8,30.8,926.0,889.31,638.42
2018,7,19,13,45,849.0,138.0,2.85,30.75,903.0,856.59,618.33
2018,7,19,14,0,844.0,136.0,2.9,30.7,880.0,821.66,596.64
2018,7,19,14,15,837.0,134.0,2.95,30.5,850.5,783.13,572.67
2018,7,19,14,30,830.0,132.0,3.0,30.3,821.0,742.98,547.32
2018,7,19,14,45,820.0,130.0,3.05,30.15,786.0,698.59,518.31
2018,7,19,15,0,810.0,128.0,3.1,30.0,751.0,653.15,486.59
2018,7,19,15,15,797.0,125.0,3.1,30.0,710.5,604.09,451.07
2018,7,19,15,30,784.0,122.0,3.1,30.0,670.0,554.71,414.43
2018,7,19,15,45,767.5,118.0,3.2,29.35,625.0,502.5,375.98
2018,7,19,16,0,751.0,114.0,3.3,28.7,580.0,450.8,336.53
2018,7,19,16,15,730.0,110.0,3.3,28.25,532.5,395.6,292.83
2018,7,19,16,30,709.0,106.0,3.3,27.8,485.0,343.97,250.61
2018,7,19,16,45,681.5,101.0,3.3,27.3,435.0,291.16,206.77
2018,7,19,17,0,654.0,96.0,3.3,26.8,385.0,240.95,164.54
2018,7,19,17,15,616.0,90.0,3.2,26.15,335.0,190.66,123.15
2018,7,19,17,30,578.0,84.0,3.1,25.5,285.0,144.53,86.95
2018,7,19,17,45,527.0,76.0,3.05,24.85,236.0,99.93,56.34
2018,7,19,18,0,476.0,68.0,3.0,24.2,187.0,61.23,36.71
2018,7,19,18,15,404.0,58.0,2.85,23.5,142.5,42.53,30.98
2018,7,19,18,30,332.0,48.0,2.7,22.8,98.0,36.19,25.21
2018,7,19,18,45,233.0,34.0,2.5,22.05,63.0,26.18,15.93
2018,7,19,19,0,134.0,20.0,2.3,21.3,28.0,15.66,0.62
2018,7,19,19,15,67.0,10.0,2.2,20.95,14.0,9.83,0.0
2018,7,19,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.6,16.7,2.0,0.0,0.0
2018,7,20,5,15,84.5,14.5,1.7,17.2,20.5,24.09,0.0
2018,7,20,5,30,160.0,27.0,1.8,17.7,39.0,60.84,30.91
2018,7,20,5,45,248.5,40.0,1.85,18.15,74.5,105.34,70.91
2018,7,20,6,0,337.0,53.0,1.9,18.6,110.0,157.63,114.65
2018,7,20,6,15,402.5,63.0,2.0,19.35,154.5,208.6,158.4
2018,7,20,6,30,468.0,73.0,2.1,20.1,199.0,268.58,209.03
2018,7,20,6,45,515.0,81.5,2.15,20.8,247.0,323.71,255.0
2018,7,20,7,0,562.0,90.0,2.2,21.5,295.0,383.04,302.94
2018,7,20,7,15,579.5,99.5,2.2,22.25,339.5,431.39,340.74
2018,7,20,7,30,597.0,109.0,2.2,23.0,384.0,480.43,377.72
2018,7,20,7,45,426.0,163.5,2.2,23.75,371.0,455.2,355.38
2018,7,20,8,0,255.0,218.0,2.2,24.5,358.0,409.51,316.93
2018,7,20,8,15,311.0,226.5,2.15,25.2,413.0,469.42,361.02
2018,7,20,8,30,367.0,235.0,2.1,25.9,468.0,533.15,406.2
2018,7,20,8,45,455.5,221.0,2.05,26.65,531.5,610.06,460.26
2018,7,20,9,0,544.0,207.0,2.0,27.4,595.0,684.38,510.94
2018,7,20,9,15,588.0,203.0,2.0,27.95,644.0,738.47,546.13
2018,7,20,9,30,632.0,199.0,2.0,28.5,693.0,790.02,578.95
2018,7,20,9,45,735.5,159.5,1.95,29.05,759.0,855.38,618.73
2018,7,20,10,0,839.0,120.0,1.9,29.6,825.0,921.19,657.55
2018,7,20,10,15,846.5,121.0,1.9,29.95,853.0,944.27,669.63
2018,7,20,10,30,854.0,122.0,1.9,30.3,881.0,964.62,680.41
2018,7,20,10,45,860.0,122.5,1.9,30.65,902.5,980.11,688.18
2018,7,20,11,0,866.0,123.0,1.9,31.0,924.0,992.59,694.19
2018,7,20,11,15,870.5,122.5,1.95,31.15,938.5,999.48,698.01
2018,7,20,11,30,875.0,122.0,2.0,31.3,953.0,1003.21,700.05
2018,7,20,11,45,877.5,122.0,2.05,31.5,960.5,1002.27,699.2
2018,7,20,12,0,880.0,122.0,2.1,31.7,968.0,998.15,696.53
2018,7,20,12,15,882.5,120.0,2.2,31.7,968.0,988.86,691.88
2018,7,20,12,30,885.0,118.0,2.3,31.7,968.0,976.44,685.34
2018,7,20,12,45,887.0,115.5,2.4,31.7,961.0,959.96,676.28
2018,7,20,13,0,889.0,113.0,2.5,31.7,954.0,940.42,665.28
2018,7,20,13,15,885.5,112.0,2.6,31.55,938.0,914.38,650.48
2018,7,20,13,30,882.0,111.0,2.7,31.4,922.0,885.68,633.86
2018,7,20,13,45,877.5,110.0,2.8,31.3,899.5,853.61,614.74
2018,7,20,14,0,873.0,109.0,2.9,31.2,877.0,819.2,593.86
2018,7,20,14,15,866.5,107.0,3.0,30.9,848.0,780.11,570.03
2018,7,20,14,30,860.0,105.0,3.1,30.6,819.0,739.17,544.59
2018,7,20,14,45,851.0,103.5,3.2,30.35,784.0,695.31,516.59
2018,7,20,15,0,842.0,102.0,3.3,30.1,749.0,650.19,485.93
2018,7,20,15,15,830.0,100.0,3.3,30.1,709.0,601.74,450.58
2018,7,20,15,30,818.0,98.0,3.3,30.1,669.0,552.75,413.95
2018,7,20,15,45,803.0,95.0,3.4,29.35,624.5,498.66,374.01
2018,7,20,16,0,788.0,92.0,3.5,28.6,580.0,446.84,334.23
2018,7,20,16,15,768.5,89.0,3.55,28.1,532.5,393.69,291.7
2018,7,20,16,30,749.0,86.0,3.6,27.6,485.0,341.77,248.85
2018,7,20,16,45,723.0,82.0,3.6,27.1,435.5,288.43,204.06
2018,7,20,17,0,697.0,78.0,3.6,26.6,386.0,237.49,160.71
2018,7,20,17,15,661.0,73.5,3.5,26.0,335.5,184.15,116.39
2018,7,20,17,30,625.0,69.0,3.4,25.4,285.0,137.12,79.14
2018,7,20,17,45,575.0,63.5,3.35,24.8,236.5,92.19,48.45
2018,7,20,18,0,525.0,58.0,3.3,24.2,188.0,52.97,29.53
2018,7,20,18,15,452.0,50.0,3.2,23.65,143.5,35.41,24.84
2018,7,20,18,30,379.0,42.0,3.1,23.1,99.0,31.27,20.98
2018,7,20,18,45,270.0,31.0,3.0,22.55,64.0,23.95,14.0
2018,7,20,19,0,161.0,20.0,2.9,22.0,29.0,15.7,0.0
2018,7,20,19,15,80.5,10.0,2.8,21.65,14.5,9.83,0.0
2018,7,20,19,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.3,19.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,19.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.3,16.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.3,16.3,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.0,1.35,16.75,21.0,25.32,0.0
2018,7,21,5,30,190.0,26.0,1.4,17.2,40.0,64.33,31.3
2018,7,21,5,45,287.5,37.0,1.45,17.65,76.5,111.2,74.17
2018,7,21,6,0,385.0,48.0,1.5,18.1,113.0,166.37,120.35
2018,7,21,6,15,423.0,59.0,1.55,18.7,153.0,212.38,161.05
2018,7,21,6,30,461.0,70.0,1.6,19.3,193.0,262.21,204.13
2018,7,21,6,45,429.5,91.0,1.65,19.95,225.0,293.6,231.74
2018,7,21,7,0,398.0,112.0,1.7,20.6,257.0,323.3,256.38
2018,7,21,7,15,501.5,110.0,1.65,21.3,321.0,397.01,314.27
2018,7,21,7,30,605.0,108.0,1.6,22.0,385.0,483.58,379.86
2018,7,21,7,45,672.5,101.0,1.55,22.7,442.5,547.21,426.35
2018,7,21,8,0,740.0,94.0,1.5,23.4,500.0,613.97,473.72
2018,7,21,8,15,760.5,96.5,1.5,24.05,547.0,662.76,505.58
2018,7,21,8,30,781.0,99.0,1.5,24.7,594.0,711.27,536.0
2018,7,21,8,45,790.0,104.0,1.55,25.3,636.0,752.8,561.56
