Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,31,5,15,60.0,9.5,1.05,15.8,12.5,15.46,0.0
2018,7,31,5,30,120.0,19.0,1.1,16.3,25.0,41.34,0.0
2018,7,31,5,45,219.5,33.0,1.1,16.8,59.5,89.02,56.64
2018,7,31,6,0,319.0,47.0,1.1,17.3,94.0,142.44,101.55
2018,7,31,6,15,390.0,59.0,1.1,18.0,139.0,195.64,147.08
2018,7,31,6,30,461.0,71.0,1.1,18.7,184.0,258.23,199.84
2018,7,31,6,45,518.0,78.5,1.1,19.35,234.0,316.07,247.96
2018,7,31,7,0,575.0,86.0,1.1,20.0,284.0,379.16,298.71
2018,7,31,7,15,619.5,91.0,1.15,20.95,336.5,437.86,344.24
2018,7,31,7,30,664.0,96.0,1.2,21.9,389.0,499.84,390.59
2018,7,31,7,45,695.5,100.5,1.2,22.8,440.5,556.06,430.79
2018,7,31,8,0,727.0,105.0,1.2,23.7,492.0,613.64,470.48
2018,7,31,8,15,751.0,108.0,1.25,24.6,541.0,663.44,503.62
2018,7,31,8,30,775.0,111.0,1.3,25.5,590.0,715.08,535.78
2018,7,31,8,45,794.5,112.5,1.3,26.4,635.5,761.24,562.97
2018,7,31,9,0,814.0,114.0,1.3,27.3,681.0,806.46,588.94
2018,7,31,9,15,824.0,117.5,1.35,28.05,720.5,844.5,610.64
2018,7,31,9,30,834.0,121.0,1.4,28.8,760.0,880.49,630.82
2018,7,31,9,45,840.5,125.0,1.45,29.6,794.5,906.34,644.23
2018,7,31,10,0,847.0,129.0,1.5,30.4,829.0,934.63,659.19
2018,7,31,10,15,855.5,130.0,1.6,30.75,858.0,958.96,673.42
2018,7,31,10,30,864.0,131.0,1.7,31.1,887.0,980.52,685.97
2018,7,31,10,45,871.5,131.0,1.85,31.4,910.0,997.15,696.31
2018,7,31,11,0,879.0,131.0,2.0,31.7,933.0,1010.73,704.84
2018,7,31,11,15,883.5,130.5,2.1,31.85,947.5,1017.66,709.2
2018,7,31,11,30,888.0,130.0,2.2,32.0,962.0,1021.35,711.72
2018,7,31,11,45,891.0,130.0,2.3,32.15,970.0,1020.77,711.73
2018,7,31,12,0,894.0,130.0,2.4,32.3,978.0,1016.89,709.81
2018,7,31,12,15,897.0,127.5,2.5,32.35,978.0,1007.24,704.69
2018,7,31,12,30,900.0,125.0,2.6,32.4,978.0,994.34,697.63
2018,7,31,12,45,902.5,121.5,2.7,32.45,970.5,976.75,687.67
2018,7,31,13,0,905.0,118.0,2.8,32.5,963.0,956.01,675.72
2018,7,31,13,15,902.5,117.0,2.85,32.45,947.0,930.1,660.34
2018,7,31,13,30,900.0,116.0,2.9,32.4,931.0,901.39,643.12
2018,7,31,13,45,896.0,114.0,3.0,32.35,908.0,867.77,622.93
2018,7,31,14,0,892.0,112.0,3.1,32.3,885.0,831.7,600.93
2018,7,31,14,15,886.0,110.0,3.15,32.15,855.0,791.81,576.1
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,749.95,549.65
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,704.12,520.22
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,656.95,487.67
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,606.71,451.17
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,555.93,413.34
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,500.23,371.87
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,446.62,330.47
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,391.02,286.11
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,336.65,241.39
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,281.61,195.34
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,229.1,151.0
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,174.31,106.36
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,126.12,69.66
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,79.16,40.06
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,38.45,27.37
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,32.45,22.09
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,28.19,18.02
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,20.17,9.18
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,13.76,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,17.16,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,47.12,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,99.4,61.84
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,160.01,112.79
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,214.63,160.15
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,277.11,213.37
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,334.8,261.89
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,395.9,311.36
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,453.81,356.01
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,514.07,400.38
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,568.66,438.57
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,623.93,475.58
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,674.74,507.88
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,721.38,536.28
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,766.7,563.24
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,810.7,588.82
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,849.96,611.57
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,887.38,632.9
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,919.96,651.09
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,950.08,667.63
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,974.42,682.78
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,995.7,696.02
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,1010.75,704.96
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,1022.5,711.96
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,1029.91,717.1
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,1033.88,720.2
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,1031.88,720.18
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,1026.44,718.05
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,1015.61,712.72
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,1001.45,705.33
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,982.13,694.66
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,959.69,681.95
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,933.34,666.31
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,904.15,648.76
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,870.08,628.29
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,833.58,606.0
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,793.1,580.78
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,750.64,553.89
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,705.29,524.52
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,658.61,492.25
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,607.93,455.0
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,556.62,416.35
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,502.73,376.27
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,449.06,334.81
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,390.62,287.87
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,336.06,242.51
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,280.62,195.64
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,227.74,150.57
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,175.06,107.15
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,123.71,67.76
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,76.94,38.51
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,36.42,25.78
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,31.73,21.57
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,27.42,17.42
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,19.35,8.21
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,12.78,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,17.81,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,48.93,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,102.17,63.23
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,163.95,116.04
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,221.55,166.54
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,286.82,223.13
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,346.65,274.61
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,411.08,327.97
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,469.65,374.84
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,530.5,421.65
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,583.84,461.21
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,640.62,501.49
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,691.88,535.02
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,742.58,567.41
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,788.53,595.72
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,833.08,622.57
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,870.97,646.09
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,906.38,667.82
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,937.54,686.62
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,965.67,703.4
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,989.66,717.15
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,1010.58,728.95
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,1026.34,737.87
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,1038.74,744.75
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,1046.24,748.4
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,1050.22,749.95
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,1048.12,747.77
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,1042.5,743.52
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,1032.49,737.2
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,1019.06,728.81
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,998.94,716.38
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,975.69,701.96
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,948.78,685.7
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,918.92,667.44
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,885.47,646.79
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,849.44,624.23
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,808.86,598.32
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,766.16,570.7
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,719.35,540.02
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,671.03,506.4
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,619.05,467.8
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,566.4,427.7
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,512.15,386.38
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,457.78,343.5
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,401.51,297.49
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,342.97,248.45
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,286.39,200.02
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,231.9,152.97
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,177.07,107.24
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,125.97,67.81
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,76.95,37.41
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,34.82,24.58
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,28.39,18.85
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,24.78,15.3
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,18.55,7.23
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,13.76,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,8.85,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,52.26,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,114.27,69.62
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,180.97,127.12
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,239.99,179.88
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,306.6,238.35
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,367.73,291.34
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,432.75,345.44
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,491.98,392.5
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,550.22,436.82
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,606.08,477.37
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,662.08,515.88
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,714.68,549.53
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,766.43,581.73
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,812.34,609.07
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,856.51,634.68
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,896.66,658.5
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,934.4,680.5
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,966.23,698.13
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,995.11,713.81
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,1019.29,727.26
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,1040.24,738.73
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,1055.89,747.07
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,1068.04,753.35
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,1074.64,756.75
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,1077.61,758.03
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,1073.95,755.48
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,1066.69,750.83
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,1054.92,744.07
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,1039.68,735.2
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,1019.61,723.47
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,996.29,709.68
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,968.5,693.4
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,937.78,675.11
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,901.27,652.87
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,862.36,628.81
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,818.84,601.38
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,773.51,572.38
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,725.37,541.03
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,676.09,506.5
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,623.58,467.89
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,570.47,427.82
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,512.25,383.87
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,456.66,340.37
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,398.12,293.17
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,341.88,246.58
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,284.83,198.82
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,228.31,151.44
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,175.26,108.36
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,127.1,72.24
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,80.42,43.66
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,43.17,31.58
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,36.7,25.81
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,29.78,19.32
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,19.73,7.3
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,10.81,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,8.36,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,38.95,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,95.01,57.19
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,154.92,108.23
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,211.08,156.81
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,275.32,211.66
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,334.47,261.63
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,398.17,313.45
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,456.75,359.9
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,517.69,406.58
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,571.75,446.42
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,628.08,486.61
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,679.78,522.34
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,731.09,556.07
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,776.82,585.11
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,821.19,612.83
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,859.03,636.34
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,899.91,661.72
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,935.86,683.29
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,969.72,703.35
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,993.99,717.64
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,1015.23,730.06
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,1031.26,739.2
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,1043.99,746.32
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,1051.35,750.74
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,1055.2,753.07
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,1053.99,752.3
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,1049.22,749.39
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,1037.56,742.62
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,1022.47,733.73
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,1002.57,721.98
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,979.46,708.1
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,952.59,692.28
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,922.66,674.29
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,887.96,652.79
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,850.52,629.21
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,809.66,602.76
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,766.6,574.51
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,720.02,543.77
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,671.76,510.13
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,619.38,470.7
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,566.21,429.66
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,511.47,387.55
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,456.72,343.93
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,399.35,296.48
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,343.02,248.57
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,282.5,196.72
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,227.53,149.12
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,172.28,103.11
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,121.09,64.06
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,72.85,35.17
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,35.15,24.8
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,28.69,19.02
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,25.14,15.43
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,18.42,5.65
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,12.78,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,47.86,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,109.0,64.57
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,175.8,122.71
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,235.33,175.78
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,302.93,235.06
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,364.23,288.23
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,429.78,342.81
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,487.53,389.64
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,549.4,437.78
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,605.51,479.6
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,661.98,519.58
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,714.56,554.06
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,766.39,587.24
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,813.59,616.86
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,859.12,644.87
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,898.06,668.3
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,934.3,689.75
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,965.03,707.9
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,992.55,723.92
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,1017.29,738.46
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,1038.8,750.95
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,1054.42,759.72
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,1066.55,766.38
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,1073.68,770.43
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,1077.15,772.29
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,1074.92,770.8
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,1069.03,767.11
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,1057.94,760.51
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,1043.25,751.69
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,1025.48,740.79
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,1004.18,727.65
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,976.44,710.45
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,945.57,691.15
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,910.52,668.74
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,872.75,644.4
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,829.93,616.57
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,784.93,586.98
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,736.24,554.61
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,686.02,519.45
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,633.14,480.0
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,579.36,438.8
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,522.23,394.75
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,465.17,349.22
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,406.69,300.95
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,349.26,252.18
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,290.75,201.89
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,231.29,150.79
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,174.63,103.77
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,122.05,63.92
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,72.37,34.71
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,35.34,24.96
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,28.43,18.8
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,24.38,14.77
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,16.6,3.6
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,9.83,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,23.55,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,71.42,42.62
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,120.34,85.64
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,171.13,129.43
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,228.38,178.33
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,282.33,223.98
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,339.75,271.04
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,393.18,313.38
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,448.77,356.01
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,500.49,394.42
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,552.79,432.15
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,602.55,467.24
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,652.32,501.52
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,695.64,530.3
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,738.0,557.88
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,789.72,592.67
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,839.83,625.81
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,883.97,653.81
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,927.44,680.72
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,951.09,694.26
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,971.99,706.13
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,986.15,713.94
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,997.27,719.89
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,1003.26,722.91
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,1006.19,724.09
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,1002.08,720.99
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,995.0,716.1
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,991.23,713.64
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,980.75,706.9
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,969.93,700.32
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,955.49,691.48
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,927.78,674.36
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,897.57,655.57
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,862.84,633.48
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,826.03,609.83
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,785.59,583.46
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,743.51,554.97
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,697.54,522.77
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,650.46,489.06
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,597.75,450.08
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,546.22,411.01
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,493.15,370.51
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,440.29,328.96
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,385.3,284.49
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,330.91,239.33
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,276.29,193.34
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,223.82,149.0
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,171.19,106.38
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,122.58,70.11
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,76.58,42.44
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,42.94,31.32
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,35.97,25.07
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,28.5,17.99
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,18.33,3.12
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,8.85,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,20.88,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,67.97,39.49
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,117.27,82.94
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,169.45,127.45
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,229.16,178.09
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,286.08,226.05
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,348.18,276.91
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,405.78,322.49
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,466.68,369.08
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,526.67,413.54
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,585.89,456.13
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,639.51,493.42
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,693.56,530.03
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,740.73,560.83
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,787.29,589.78
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,831.2,616.4
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,874.08,641.93
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,907.82,661.54
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,943.65,682.42
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,968.54,697.05
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,990.63,709.98
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,1006.32,718.91
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,1018.92,725.99
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,1025.82,730.15
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,1029.49,732.43
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,1027.42,731.19
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,1022.11,728.04
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,1013.91,723.44
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,1002.44,716.84
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,985.72,707.06
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,965.76,695.23
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,937.69,678.08
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,906.99,659.17
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,872.19,637.53
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,835.21,614.23
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,793.37,587.32
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,749.92,559.0
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,702.23,525.87
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,653.69,491.34
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,602.13,453.26
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,548.63,412.87
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,493.37,371.08
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,439.12,328.72
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,382.56,283.13
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,328.31,238.31
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,272.91,192.23
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,221.11,149.07
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,170.2,108.41
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,124.49,74.87
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,79.56,47.71
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,48.68,36.4
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,38.52,27.35
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,27.81,17.41
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,16.94,0.8
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,6.88,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,26.07,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,77.91,43.63
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,136.49,95.01
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,192.37,142.7
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,256.83,197.02
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,317.17,247.37
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,382.7,300.11
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,441.46,346.31
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,503.01,393.08
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,560.21,434.7
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,618.48,475.74
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,671.42,512.57
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,721.88,545.83
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,768.16,575.16
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,813.22,603.26
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,852.34,626.86
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,889.35,648.87
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,920.95,667.03
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,949.86,683.38
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,974.52,697.51
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,996.36,709.89
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,1012.71,718.38
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,1019.7,721.12
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,1027.33,724.88
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,1031.7,726.71
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,1030.29,725.08
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,1025.57,721.58
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,1016.54,715.19
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,1004.2,706.89
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,987.1,696.36
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,966.74,683.88
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,939.79,667.41
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,909.98,649.15
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,875.71,628.07
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,838.95,605.26
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,797.94,579.69
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,754.95,552.54
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,708.0,522.02
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,659.7,488.51
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,606.5,450.13
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,553.79,411.0
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,498.09,369.53
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,442.72,326.78
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,385.85,281.41
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,330.42,235.79
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,273.6,188.4
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,216.83,140.98
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,163.19,97.99
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,114.25,62.28
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,68.11,36.12
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,38.85,27.81
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,32.63,22.2
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,25.98,15.71
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,16.7,0.0
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,7.86,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,29.91,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,83.71,44.98
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,146.51,100.41
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,203.69,149.23
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,269.96,205.07
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,331.68,256.64
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,398.74,310.62
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,459.1,357.47
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,520.93,403.67
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,578.71,444.76
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,637.49,484.98
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,690.71,519.67
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,743.58,552.61
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,787.4,578.85
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,833.89,606.49
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,870.22,627.82
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,903.7,647.26
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,932.51,663.2
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,957.89,676.96
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,982.7,691.35
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,1004.6,703.94
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,1020.98,713.32
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,1034.14,720.85
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,1041.51,724.69
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,1045.5,726.62
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,1044.06,726.04
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,1039.21,723.49
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,1025.22,715.69
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,1008.05,706.0
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,985.55,692.71
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,960.27,677.69
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,932.81,661.53
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,902.63,643.53
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,869.08,623.23
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,834.63,602.18
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,792.13,575.65
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,747.83,547.65
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,699.91,515.67
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,650.86,481.56
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,598.78,443.79
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,546.47,404.86
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,491.1,363.69
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,436.28,321.5
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,377.54,274.89
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,322.54,229.81
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,266.72,183.48
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,214.09,139.73
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,161.63,98.18
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,114.24,64.09
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,69.59,39.0
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,42.76,30.98
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,35.27,24.26
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,27.25,16.49
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,16.25,0.0
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,6.88,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
