Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,5,15,31.0,3.5,1.35,12.9,3.5,0.0,0.0
2018,8,20,5,30,62.0,7.0,1.5,13.3,7.0,14.89,0.0
2018,8,20,5,45,220.0,19.0,1.6,13.65,37.5,64.55,0.0
2018,8,20,6,0,378.0,31.0,1.7,14.0,68.0,133.86,88.4
2018,8,20,6,15,474.5,39.0,1.7,14.6,114.5,192.54,141.13
2018,8,20,6,30,571.0,47.0,1.7,15.2,161.0,261.75,201.55
2018,8,20,6,45,630.5,52.5,1.7,15.8,213.5,321.77,254.33
2018,8,20,7,0,690.0,58.0,1.7,16.4,266.0,389.09,311.17
2018,8,20,7,15,730.0,62.5,1.7,17.25,320.5,450.46,361.01
2018,8,20,7,30,770.0,67.0,1.7,18.1,375.0,514.55,410.81
2018,8,20,7,45,797.0,71.0,1.75,18.9,428.0,572.5,454.29
2018,8,20,8,0,824.0,75.0,1.8,19.7,481.0,631.17,496.71
2018,8,20,8,15,844.0,77.5,1.85,20.4,531.5,679.98,529.58
2018,8,20,8,30,864.0,80.0,1.9,21.1,582.0,731.7,563.04
2018,8,20,8,45,879.0,82.5,1.95,21.85,629.0,778.69,592.37
2018,8,20,9,0,894.0,85.0,2.0,22.6,676.0,824.18,620.15
2018,8,20,9,15,897.0,91.0,2.1,23.15,715.5,861.63,643.02
2018,8,20,9,30,900.0,97.0,2.2,23.7,755.0,896.27,663.89
2018,8,20,9,45,898.0,104.5,2.3,24.25,788.5,925.1,680.8
2018,8,20,10,0,896.0,112.0,2.4,24.8,822.0,950.59,695.51
2018,8,20,10,15,903.5,113.0,2.5,25.2,851.0,974.68,709.73
2018,8,20,10,30,911.0,114.0,2.6,25.6,880.0,995.7,721.99
2018,8,20,10,45,917.0,114.5,2.75,25.95,902.5,1011.54,731.6
2018,8,20,11,0,923.0,115.0,2.9,26.3,925.0,1024.03,739.15
2018,8,20,11,15,926.5,115.0,3.0,26.55,939.5,1030.12,742.57
2018,8,20,11,30,930.0,115.0,3.1,26.8,954.0,1032.69,743.89
2018,8,20,11,45,932.0,115.5,3.15,27.05,961.0,1030.78,742.06
2018,8,20,12,0,934.0,116.0,3.2,27.3,968.0,1025.32,738.12
2018,8,20,12,15,930.5,117.5,3.3,27.35,965.0,1012.1,730.29
2018,8,20,12,30,927.0,119.0,3.4,27.4,962.0,995.53,720.4
2018,8,20,12,45,921.0,120.0,3.45,27.45,950.5,972.91,706.25
2018,8,20,13,0,915.0,121.0,3.5,27.5,939.0,947.26,690.17
2018,8,20,13,15,911.0,120.5,3.55,27.4,921.5,918.99,672.74
2018,8,20,13,30,907.0,120.0,3.6,27.3,904.0,887.91,653.35
2018,8,20,13,45,889.5,125.0,3.6,27.15,875.5,848.56,628.13
2018,8,20,14,0,872.0,130.0,3.6,27.0,847.0,807.56,601.61
2018,8,20,14,15,863.0,128.0,3.65,26.75,814.5,764.75,574.01
2018,8,20,14,30,854.0,126.0,3.7,26.5,782.0,720.5,544.91
2018,8,20,14,45,837.0,124.5,3.7,26.25,741.0,669.35,508.4
2018,8,20,15,0,820.0,123.0,3.7,26.0,700.0,617.71,470.66
2018,8,20,15,15,820.5,114.5,3.7,26.0,661.0,568.95,433.75
2018,8,20,15,30,821.0,106.0,3.7,26.0,622.0,518.57,394.5
2018,8,20,15,45,799.5,102.5,3.7,25.25,572.5,461.44,349.99
2018,8,20,16,0,778.0,99.0,3.7,24.5,523.0,405.34,304.79
2018,8,20,16,15,749.0,94.5,3.7,23.9,470.5,347.02,256.45
2018,8,20,16,30,720.0,90.0,3.7,23.3,418.0,288.7,207.1
2018,8,20,16,45,675.5,85.5,3.65,22.75,362.5,231.58,158.7
2018,8,20,17,0,631.0,81.0,3.6,22.2,307.0,179.16,114.97
2018,8,20,17,15,603.5,72.0,3.5,21.45,259.5,129.69,75.65
2018,8,20,17,30,576.0,63.0,3.4,20.7,212.0,83.4,44.5
2018,8,20,17,45,500.0,54.0,3.3,19.95,162.0,40.25,29.52
2018,8,20,18,0,424.0,45.0,3.2,19.2,112.0,33.63,23.48
2018,8,20,18,15,310.5,33.5,3.1,18.55,72.5,26.1,16.25
2018,8,20,18,30,197.0,22.0,3.0,17.9,33.0,17.99,1.64
2018,8,20,18,45,98.5,11.0,2.9,17.3,16.5,10.81,0.0
2018,8,20,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,21,5,15,29.0,3.0,1.5,12.75,3.0,0.0,0.0
2018,8,21,5,30,58.0,6.0,1.6,13.0,6.0,13.33,0.0
2018,8,21,5,45,224.5,18.0,1.75,13.25,36.5,63.85,0.0
2018,8,21,6,0,391.0,30.0,1.9,13.5,67.0,135.55,88.88
2018,8,21,6,15,482.5,37.5,1.85,13.9,112.5,192.77,141.31
2018,8,21,6,30,574.0,45.0,1.8,14.3,158.0,259.99,200.67
2018,8,21,6,45,545.0,61.0,1.75,14.7,194.5,297.78,236.8
2018,8,21,7,0,516.0,77.0,1.7,15.1,231.0,331.61,267.49
2018,8,21,7,15,483.0,99.0,1.65,15.6,265.5,363.29,294.27
2018,8,21,7,30,450.0,121.0,1.6,16.1,300.0,393.4,318.06
2018,8,21,7,45,393.5,151.5,1.55,16.6,323.5,414.22,332.91
2018,8,21,8,0,337.0,182.0,1.5,17.1,347.0,421.3,336.39
2018,8,21,8,15,459.5,173.0,1.45,17.75,424.0,518.72,410.39
2018,8,21,8,30,582.0,164.0,1.4,18.4,501.0,621.26,484.78
2018,8,21,8,45,675.5,145.5,1.4,19.0,567.5,696.31,537.39
2018,8,21,9,0,769.0,127.0,1.4,19.6,634.0,772.73,587.1
2018,8,21,9,15,815.0,119.0,1.45,20.2,686.5,827.26,621.08
2018,8,21,9,30,861.0,111.0,1.5,20.8,739.0,876.69,651.25
2018,8,21,9,45,877.0,111.0,1.6,21.35,777.5,912.45,672.81
2018,8,21,10,0,893.0,111.0,1.7,21.9,816.0,945.91,692.86
2018,8,21,10,15,906.0,109.5,1.8,22.35,847.5,972.39,708.6
2018,8,21,10,30,919.0,108.0,1.9,22.8,879.0,996.0,722.56
2018,8,21,10,45,913.5,115.0,2.0,23.25,898.0,1007.7,728.96
2018,8,21,11,0,908.0,122.0,2.1,23.7,917.0,1015.75,733.24
2018,8,21,11,15,921.5,116.5,2.25,24.0,934.5,1025.7,739.86
2018,8,21,11,30,935.0,111.0,2.4,24.3,952.0,1032.25,744.33
2018,8,21,11,45,936.0,111.5,2.5,24.6,958.5,1029.3,742.32
2018,8,21,12,0,937.0,112.0,2.6,24.9,965.0,1022.81,738.22
2018,8,21,12,15,936.5,112.0,2.7,25.1,963.0,1010.85,730.99
2018,8,21,12,30,936.0,112.0,2.8,25.3,961.0,995.45,721.64
2018,8,21,12,45,933.5,111.5,2.9,25.45,951.0,974.34,708.75
2018,8,21,13,0,931.0,111.0,3.0,25.6,941.0,950.04,693.78
2018,8,21,13,15,915.0,117.5,3.05,25.65,920.0,917.85,673.46
2018,8,21,13,30,899.0,124.0,3.1,25.7,899.0,883.37,651.55
2018,8,21,13,45,900.5,119.0,3.15,25.75,876.0,849.83,630.12
2018,8,21,14,0,902.0,114.0,3.2,25.8,853.0,813.43,606.58
2018,8,21,14,15,898.0,110.5,3.25,25.65,822.0,771.73,579.62
2018,8,21,14,30,894.0,107.0,3.3,25.5,791.0,727.86,550.85
2018,8,21,14,45,869.5,110.0,3.35,25.35,748.0,674.9,513.47
2018,8,21,15,0,845.0,113.0,3.4,25.2,705.0,621.15,474.03
2018,8,21,15,15,798.5,117.5,3.4,25.2,648.5,557.45,425.8
2018,8,21,15,30,752.0,122.0,3.4,25.2,592.0,496.68,378.69
2018,8,21,15,45,770.5,105.5,3.4,24.6,554.5,448.88,341.06
2018,8,21,16,0,789.0,89.0,3.4,24.0,517.0,398.08,299.35
2018,8,21,16,15,769.0,85.5,3.4,23.5,468.5,343.25,253.18
2018,8,21,16,30,749.0,82.0,3.4,23.0,420.0,289.8,207.04
2018,8,21,16,45,723.0,77.0,3.4,22.5,369.5,235.22,159.79
2018,8,21,17,0,697.0,72.0,3.4,22.0,319.0,180.59,113.34
2018,8,21,17,15,646.5,65.5,3.35,21.2,265.0,126.92,71.76
2018,8,21,17,30,596.0,59.0,3.3,20.4,211.0,79.06,40.94
2018,8,21,17,45,510.5,51.5,3.2,19.6,160.0,36.45,26.23
2018,8,21,18,0,425.0,44.0,3.1,18.8,109.0,32.98,22.92
2018,8,21,18,15,306.5,32.5,3.1,18.1,70.0,25.41,15.56
2018,8,21,18,30,188.0,21.0,3.1,17.4,31.0,17.24,0.0
2018,8,21,18,45,94.0,10.5,3.05,16.7,15.5,10.32,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,5,15,20.5,3.0,0.9,12.5,3.0,0.0,0.0
2018,8,22,5,30,41.0,6.0,0.9,12.9,6.0,5.9,0.0
2018,8,22,5,45,169.0,19.0,0.9,13.3,33.0,49.01,0.0
2018,8,22,6,0,297.0,32.0,0.9,13.7,60.0,114.91,75.04
2018,8,22,6,15,397.5,42.5,0.75,14.25,105.0,172.83,126.44
2018,8,22,6,30,498.0,53.0,0.6,14.8,150.0,241.86,185.36
2018,8,22,6,45,565.5,60.0,0.45,15.4,202.0,304.41,238.37
2018,8,22,7,0,633.0,67.0,0.3,16.0,254.0,373.45,294.16
2018,8,22,7,15,678.0,72.0,0.5,16.8,308.5,434.9,343.84
2018,8,22,7,30,723.0,77.0,0.7,17.6,363.0,498.04,393.27
2018,8,22,7,45,756.0,80.5,0.85,18.35,416.5,556.89,437.58
2018,8,22,8,0,789.0,84.0,1.0,19.1,470.0,617.06,481.47
2018,8,22,8,15,812.5,87.0,1.15,19.8,521.0,671.02,519.14
2018,8,22,8,30,836.0,90.0,1.3,20.5,572.0,724.78,554.62
2018,8,22,8,45,854.5,91.5,1.45,21.2,619.0,768.21,582.34
2018,8,22,9,0,873.0,93.0,1.6,21.9,666.0,814.47,611.73
2018,8,22,9,15,884.0,96.0,1.75,22.5,708.0,854.58,636.8
2018,8,22,9,30,895.0,99.0,1.9,23.1,750.0,892.46,660.21
2018,8,22,9,45,902.5,101.5,2.05,23.7,785.5,924.19,679.41
2018,8,22,10,0,910.0,104.0,2.2,24.3,821.0,953.1,696.72
2018,8,22,10,15,918.0,105.0,2.3,24.7,851.0,977.87,711.37
2018,8,22,10,30,926.0,106.0,2.4,25.1,881.0,999.54,724.05
2018,8,22,10,45,932.0,106.5,2.5,25.5,903.5,1015.49,733.15
2018,8,22,11,0,938.0,107.0,2.6,25.9,926.0,1028.03,740.18
2018,8,22,11,15,942.0,107.0,2.65,26.1,941.0,1034.59,743.62
2018,8,22,11,30,946.0,107.0,2.7,26.3,956.0,1037.57,744.97
2018,8,22,11,45,948.0,107.0,2.75,26.5,962.5,1035.0,742.94
2018,8,22,12,0,950.0,107.0,2.8,26.7,969.0,1028.82,738.78
2018,8,22,12,15,947.0,108.5,2.8,26.75,966.5,1015.83,730.4
2018,8,22,12,30,944.0,110.0,2.8,26.8,964.0,999.4,719.97
2018,8,22,12,45,938.5,111.5,2.85,26.85,953.0,977.35,706.44
2018,8,22,13,0,933.0,113.0,2.9,26.9,942.0,952.17,690.93
2018,8,22,13,15,929.0,112.5,2.95,26.8,924.0,923.33,673.39
2018,8,22,13,30,925.0,112.0,3.0,26.7,906.0,891.61,653.87
2018,8,22,13,45,919.5,110.5,3.05,26.6,880.5,854.96,630.91
2018,8,22,14,0,914.0,109.0,3.1,26.5,855.0,815.86,606.08
2018,8,22,14,15,906.0,107.5,3.15,26.3,822.5,772.64,578.38
2018,8,22,14,30,898.0,106.0,3.2,26.1,790.0,727.54,549.0
2018,8,22,14,45,887.5,103.5,3.25,25.85,751.0,678.19,514.68
2018,8,22,15,0,877.0,101.0,3.3,25.6,712.0,627.64,477.96
2018,8,22,15,15,862.5,99.0,3.3,25.6,668.0,574.38,437.54
2018,8,22,15,30,848.0,97.0,3.3,25.6,624.0,519.09,394.51
2018,8,22,15,45,829.0,93.5,3.35,24.9,575.0,461.69,349.7
2018,8,22,16,0,810.0,90.0,3.4,24.2,526.0,405.02,303.81
2018,8,22,16,15,784.0,86.0,3.4,23.65,473.5,346.49,254.92
2018,8,22,16,30,758.0,82.0,3.4,23.1,421.0,290.01,206.56
2018,8,22,16,45,722.5,77.5,3.4,22.55,367.5,233.23,157.92
2018,8,22,17,0,687.0,73.0,3.4,22.0,314.0,177.43,111.06
2018,8,22,17,15,635.5,67.0,3.25,21.15,260.5,124.77,70.62
2018,8,22,17,30,584.0,61.0,3.1,20.3,207.0,78.06,41.2
2018,8,22,17,45,506.5,52.0,3.0,19.45,157.0,37.16,26.85
2018,8,22,18,0,429.0,43.0,2.9,18.6,107.0,32.33,22.34
2018,8,22,18,15,300.0,31.0,2.85,17.95,67.0,24.22,14.41
2018,8,22,18,30,171.0,19.0,2.8,17.3,27.0,15.44,0.0
2018,8,22,18,45,85.5,9.5,2.75,16.65,13.5,9.34,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,23,5,15,21.0,3.0,1.45,12.3,2.5,0.0,0.0
2018,8,23,5,30,42.0,6.0,1.6,12.8,5.0,0.0,0.0
2018,8,23,5,45,170.5,18.5,1.75,13.25,31.5,48.59,0.0
2018,8,23,6,0,299.0,31.0,1.9,13.7,58.0,114.11,73.76
2018,8,23,6,15,399.0,41.5,1.9,14.25,103.0,171.83,125.87
2018,8,23,6,30,499.0,52.0,1.9,14.8,148.0,240.64,185.67
2018,8,23,6,45,564.0,59.5,1.9,15.35,200.0,302.73,240.05
2018,8,23,7,0,629.0,67.0,1.9,15.9,252.0,371.06,297.9
2018,8,23,7,15,672.5,72.5,1.8,16.55,305.5,432.08,347.75
2018,8,23,7,30,716.0,78.0,1.7,17.2,359.0,496.29,397.94
2018,8,23,7,45,748.0,82.0,1.65,17.85,412.5,553.03,440.67
2018,8,23,8,0,780.0,86.0,1.6,18.5,466.0,612.73,483.86
2018,8,23,8,15,803.0,89.5,1.55,19.2,516.5,666.51,520.59
2018,8,23,8,30,826.0,93.0,1.5,19.9,567.0,720.05,554.57
2018,8,23,8,45,843.0,95.5,1.5,20.55,614.0,767.28,583.79
2018,8,23,9,0,860.0,98.0,1.5,21.2,661.0,808.68,608.49
2018,8,23,9,15,855.5,108.5,1.6,21.75,698.5,848.33,633.0
2018,8,23,9,30,851.0,119.0,1.7,22.3,736.0,880.24,652.14
2018,8,23,9,45,838.0,133.0,1.75,22.85,765.5,905.03,666.0
2018,8,23,10,0,825.0,147.0,1.8,23.4,795.0,925.99,677.41
2018,8,23,10,15,833.0,149.5,1.9,23.8,824.5,950.67,692.25
2018,8,23,10,30,841.0,152.0,2.0,24.2,854.0,972.45,705.19
2018,8,23,10,45,846.0,154.0,2.1,24.65,875.5,987.79,713.91
2018,8,23,11,0,851.0,156.0,2.2,25.1,897.0,999.93,720.72
2018,8,23,11,15,854.0,157.0,2.35,25.4,911.0,1005.79,724.6
2018,8,23,11,30,857.0,158.0,2.5,25.7,925.0,1008.32,726.46
2018,8,23,11,45,857.5,159.0,2.6,26.0,931.0,1005.07,724.22
2018,8,23,12,0,858.0,160.0,2.7,26.3,937.0,998.48,719.98
2018,8,23,12,15,849.5,165.0,2.8,26.35,933.0,984.15,711.56
2018,8,23,12,30,841.0,170.0,2.9,26.4,929.0,966.77,701.25
2018,8,23,12,45,828.0,175.5,3.0,26.45,916.0,942.9,686.7
2018,8,23,13,0,815.0,181.0,3.1,26.5,903.0,916.51,670.46
2018,8,23,13,15,809.0,180.0,3.2,26.45,884.5,887.49,652.65
2018,8,23,13,30,803.0,179.0,3.3,26.4,866.0,856.09,633.1
2018,8,23,13,45,794.5,177.5,3.4,26.3,840.5,819.99,610.28
2018,8,23,14,0,786.0,176.0,3.5,26.2,815.0,782.03,585.95
2018,8,23,14,15,775.0,173.0,3.55,25.95,782.5,739.17,557.15
2018,8,23,14,30,764.0,170.0,3.6,25.7,750.0,694.64,526.19
2018,8,23,14,45,749.5,166.5,3.65,25.45,711.5,646.35,491.8
2018,8,23,15,0,735.0,163.0,3.7,25.2,673.0,597.62,456.19
2018,8,23,15,15,717.0,158.5,3.7,25.2,629.5,545.81,416.85
2018,8,23,15,30,699.0,154.0,3.7,25.2,586.0,494.41,376.83
2018,8,23,15,45,674.5,148.5,3.75,24.45,538.0,439.82,334.51
2018,8,23,16,0,650.0,143.0,3.8,23.7,490.0,386.87,292.12
2018,8,23,16,15,618.0,135.0,3.8,23.1,438.5,330.95,246.27
2018,8,23,16,30,586.0,127.0,3.8,22.5,387.0,278.04,202.0
2018,8,23,16,45,545.0,118.0,3.8,21.9,335.5,224.89,157.69
2018,8,23,17,0,504.0,109.0,3.8,21.3,284.0,176.45,118.06
2018,8,23,17,15,450.5,96.5,3.7,20.5,233.0,128.19,81.55
2018,8,23,17,30,397.0,84.0,3.6,19.7,182.0,86.1,54.28
2018,8,23,17,45,327.0,68.0,3.55,18.9,135.5,50.62,38.61
2018,8,23,18,0,257.0,52.0,3.5,18.1,89.0,39.69,28.66
2018,8,23,18,15,170.0,34.0,3.45,17.5,54.5,26.45,16.05
2018,8,23,18,30,83.0,16.0,3.4,16.9,20.0,12.54,0.0
2018,8,23,18,45,41.5,8.0,3.35,16.25,10.0,7.86,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,5,15,12.5,2.0,1.8,11.95,2.0,0.0,0.0
2018,8,24,5,30,25.0,4.0,2.0,12.3,4.0,0.0,0.0
2018,8,24,5,45,119.0,18.0,2.2,12.6,27.5,38.77,0.0
2018,8,24,6,0,213.0,32.0,2.4,12.9,51.0,95.06,61.35
2018,8,24,6,15,305.5,47.0,2.35,13.35,94.5,149.71,110.57
2018,8,24,6,30,398.0,62.0,2.3,13.8,138.0,214.96,167.23
2018,8,24,6,45,465.0,73.5,2.3,14.25,189.0,277.45,221.79
2018,8,24,7,0,532.0,85.0,2.3,14.7,240.0,345.93,279.97
2018,8,24,7,15,579.5,93.0,2.25,15.3,293.0,407.01,330.4
2018,8,24,7,30,627.0,101.0,2.2,15.9,346.0,471.76,381.89
2018,8,24,7,45,663.5,107.5,2.15,16.5,399.5,531.52,427.69
2018,8,24,8,0,700.0,114.0,2.1,17.1,453.0,593.12,473.23
2018,8,24,8,15,727.0,118.0,2.0,17.75,503.5,646.83,511.02
2018,8,24,8,30,754.0,122.0,1.9,18.4,554.0,700.81,547.4
2018,8,24,8,45,774.5,126.0,1.85,19.05,601.5,749.68,578.2
2018,8,24,9,0,795.0,130.0,1.8,19.7,649.0,794.95,605.78
2018,8,24,9,15,799.5,137.5,1.85,20.35,687.5,832.03,628.16
2018,8,24,9,30,804.0,145.0,1.9,21.0,726.0,866.66,648.69
2018,8,24,9,45,801.5,154.5,1.9,21.65,758.0,894.53,664.02
2018,8,24,10,0,799.0,164.0,1.9,22.3,790.0,919.3,677.24
2018,8,24,10,15,809.5,165.5,2.05,22.75,820.0,944.72,693.04
2018,8,24,10,30,820.0,167.0,2.2,23.2,850.0,967.39,707.01
2018,8,24,10,45,827.5,167.5,2.3,23.7,872.0,983.23,715.94
2018,8,24,11,0,835.0,168.0,2.4,24.2,894.0,995.97,722.99
2018,8,24,11,15,840.5,168.5,2.55,24.5,909.0,1003.58,727.9
2018,8,24,11,30,846.0,169.0,2.7,24.8,924.0,1007.9,730.8
2018,8,24,11,45,850.0,168.0,2.8,25.15,931.0,1005.89,729.13
2018,8,24,12,0,854.0,167.0,2.9,25.5,938.0,1000.55,725.44
2018,8,24,12,15,853.0,167.5,3.0,25.65,936.0,988.66,718.2
2018,8,24,12,30,852.0,168.0,3.1,25.8,934.0,973.59,708.98
2018,8,24,12,45,848.5,167.5,3.2,25.95,923.5,952.13,695.61
2018,8,24,13,0,845.0,167.0,3.3,26.1,913.0,927.77,680.35
2018,8,24,13,15,841.5,164.5,3.4,26.0,895.0,898.66,662.52
2018,8,24,13,30,838.0,162.0,3.5,25.9,877.0,866.94,642.81
2018,8,24,13,45,832.0,159.5,3.6,25.8,851.5,830.76,619.88
2018,8,24,14,0,826.0,157.0,3.7,25.7,826.0,792.43,595.23
2018,8,24,14,15,816.5,153.5,3.7,25.5,793.0,748.64,566.24
2018,8,24,14,30,807.0,150.0,3.7,25.3,760.0,703.38,534.38
2018,8,24,14,45,795.5,146.0,3.75,25.05,721.5,655.1,499.88
2018,8,24,15,0,784.0,142.0,3.8,24.8,683.0,606.0,463.84
2018,8,24,15,15,766.5,138.0,3.8,24.8,639.0,551.52,422.31
2018,8,24,15,30,749.0,134.0,3.8,24.8,595.0,498.44,380.73
2018,8,24,15,45,727.5,129.0,3.8,24.05,547.0,443.15,337.39
2018,8,24,16,0,706.0,124.0,3.8,23.3,499.0,389.07,293.6
2018,8,24,16,15,676.5,118.0,3.75,22.75,447.5,332.85,246.81
2018,8,24,16,30,647.0,112.0,3.7,22.2,396.0,279.26,201.3
2018,8,24,16,45,607.5,104.0,3.65,21.65,343.5,224.5,155.1
2018,8,24,17,0,568.0,96.0,3.6,21.1,291.0,174.05,113.44
2018,8,24,17,15,512.5,85.5,3.5,20.35,238.5,124.11,75.81
2018,8,24,17,30,457.0,75.0,3.4,19.6,186.0,80.01,48.1
2018,8,24,17,45,379.5,62.0,3.3,18.8,138.5,46.02,34.59
2018,8,24,18,0,302.0,49.0,3.2,18.0,91.0,37.4,26.64
2018,8,24,18,15,200.5,32.5,3.1,17.4,55.5,25.33,14.85
2018,8,24,18,30,99.0,16.0,3.0,16.8,20.0,15.73,0.0
2018,8,24,18,45,49.5,8.0,2.95,16.2,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.1,11.5,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,11.9,4.0,0.0,0.0
2018,8,25,5,45,99.0,17.0,1.35,12.35,24.5,34.13,0.0
2018,8,25,6,0,177.0,30.0,1.5,12.8,45.0,83.88,53.22
2018,8,25,6,15,247.5,44.0,1.45,13.35,81.5,129.29,95.09
2018,8,25,6,30,318.0,58.0,1.4,13.9,118.0,182.54,141.56
2018,8,25,6,45,356.0,73.5,1.4,14.4,160.5,232.19,185.18
2018,8,25,7,0,394.0,89.0,1.4,14.9,203.0,285.53,230.61
2018,8,25,7,15,436.0,103.0,1.35,15.7,252.5,342.61,277.15
2018,8,25,7,30,478.0,117.0,1.3,16.5,302.0,403.2,324.68
2018,8,25,7,45,570.0,116.0,1.2,17.25,368.0,483.75,386.02
2018,8,25,8,0,662.0,115.0,1.1,18.0,434.0,568.95,448.2
2018,8,25,8,15,609.5,142.0,1.1,18.8,460.5,590.91,460.82
2018,8,25,8,30,557.0,169.0,1.1,19.6,487.0,603.23,466.52
2018,8,25,8,45,477.0,206.5,1.1,20.35,494.5,603.38,462.51
2018,8,25,9,0,397.0,244.0,1.1,21.1,502.0,595.66,452.79
2018,8,25,9,15,337.5,284.5,1.2,21.75,513.5,593.48,448.32
2018,8,25,9,30,278.0,325.0,1.3,22.4,525.0,594.57,445.76
2018,8,25,9,45,346.0,324.0,1.35,23.05,585.5,660.13,491.38
2018,8,25,10,0,414.0,323.0,1.4,23.7,646.0,735.59,541.84
2018,8,25,10,15,436.0,328.0,1.5,24.2,679.5,767.98,562.34
2018,8,25,10,30,458.0,333.0,1.6,24.7,713.0,799.28,582.37
2018,8,25,10,45,485.0,337.0,1.75,25.25,749.0,832.96,604.31
2018,8,25,11,0,512.0,341.0,1.9,25.8,785.0,865.06,625.02
2018,8,25,11,15,579.0,308.0,2.0,26.05,817.5,895.75,646.77
2018,8,25,11,30,646.0,275.0,2.1,26.3,850.0,925.98,668.08
2018,8,25,11,45,676.0,264.0,2.25,26.55,869.5,939.06,677.57
2018,8,25,12,0,706.0,253.0,2.4,26.8,889.0,949.08,684.87
2018,8,25,12,15,740.5,231.5,2.55,26.85,897.0,949.36,686.17
2018,8,25,12,30,775.0,210.0,2.7,26.9,905.0,945.91,685.19
2018,8,25,12,45,813.0,185.0,2.85,26.9,907.0,935.75,680.04
2018,8,25,13,0,851.0,160.0,3.0,26.9,909.0,924.46,674.19
2018,8,25,13,15,848.0,158.0,3.1,26.7,891.5,896.08,657.22
2018,8,25,13,30,845.0,156.0,3.2,26.5,874.0,865.05,638.43
2018,8,25,13,45,839.0,153.5,3.3,26.25,848.5,828.6,615.89
2018,8,25,14,0,833.0,151.0,3.4,26.0,823.0,789.99,591.59
2018,8,25,14,15,689.5,201.5,3.45,25.6,743.0,701.1,529.18
2018,8,25,14,30,546.0,252.0,3.5,25.2,663.0,619.69,469.6
2018,8,25,14,45,581.0,223.5,3.55,24.8,640.5,588.4,448.71
2018,8,25,15,0,616.0,195.0,3.6,24.4,618.0,553.46,424.02
2018,8,25,15,15,688.5,161.0,3.6,24.4,605.0,528.64,405.23
2018,8,25,15,30,761.0,127.0,3.6,24.4,592.0,495.58,378.91
2018,8,25,15,45,741.5,121.5,3.65,23.5,544.0,440.12,335.47
2018,8,25,16,0,722.0,116.0,3.7,22.6,496.0,385.63,291.33
2018,8,25,16,15,698.5,108.5,3.65,22.05,445.5,329.21,243.97
2018,8,25,16,30,675.0,101.0,3.6,21.5,395.0,274.73,197.24
2018,8,25,16,45,639.0,93.5,3.55,20.95,342.5,219.69,150.31
2018,8,25,17,0,603.0,86.0,3.5,20.4,290.0,168.5,107.69
2018,8,25,17,15,550.5,76.5,3.4,19.65,238.0,117.87,69.51
2018,8,25,17,30,498.0,67.0,3.3,18.9,186.0,73.42,42.33
2018,8,25,17,45,421.0,55.5,3.15,18.15,138.5,41.28,30.52
2018,8,25,18,0,344.0,44.0,3.0,17.4,91.0,34.27,23.95
2018,8,25,18,15,229.5,30.0,2.9,16.8,55.5,23.37,12.94
2018,8,25,18,30,115.0,16.0,2.8,16.2,20.0,15.73,0.0
2018,8,25,18,45,57.5,8.0,2.7,15.65,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,26,5,15,19.5,2.5,1.05,11.1,2.0,0.0,0.0
2018,8,26,5,30,39.0,5.0,1.2,11.5,4.0,0.0,0.0
2018,8,26,5,45,182.0,17.0,1.35,11.85,30.0,48.53,0.0
2018,8,26,6,0,325.0,29.0,1.5,12.2,56.0,116.35,72.21
2018,8,26,6,15,435.0,38.0,1.5,12.8,102.0,177.32,129.19
2018,8,26,6,30,545.0,47.0,1.5,13.4,148.0,249.53,192.12
2018,8,26,6,45,615.0,53.0,1.5,13.95,201.5,314.14,248.98
2018,8,26,7,0,685.0,59.0,1.5,14.5,255.0,383.89,308.28
2018,8,26,7,15,729.5,62.5,1.55,15.3,310.0,446.09,359.51
2018,8,26,7,30,774.0,66.0,1.6,16.1,365.0,511.39,411.06
2018,8,26,7,45,805.5,69.0,1.65,16.9,419.5,571.02,456.3
2018,8,26,8,0,837.0,72.0,1.7,17.7,474.0,631.75,500.67
2018,8,26,8,15,859.5,74.5,1.7,18.45,526.0,682.71,534.98
2018,8,26,8,30,882.0,77.0,1.7,19.2,578.0,736.78,569.69
2018,8,26,8,45,899.0,78.5,1.75,19.95,625.5,784.76,599.71
2018,8,26,9,0,916.0,80.0,1.8,20.7,673.0,831.3,628.22
2018,8,26,9,15,928.0,81.5,1.85,21.3,715.5,871.91,652.64
2018,8,26,9,30,940.0,83.0,1.9,21.9,758.0,910.21,675.25
2018,8,26,9,45,949.0,84.0,2.0,22.5,794.5,942.72,694.41
2018,8,26,10,0,958.0,85.0,2.1,23.1,831.0,972.32,711.62
2018,8,26,10,15,965.5,85.0,2.15,23.55,860.5,996.33,725.04
2018,8,26,10,30,973.0,85.0,2.2,24.0,890.0,1017.03,736.41
2018,8,26,10,45,978.5,85.5,2.3,24.5,913.0,1032.91,745.2
2018,8,26,11,0,984.0,86.0,2.4,25.0,936.0,1045.18,751.82
2018,8,26,11,15,987.0,85.5,2.45,25.35,950.0,1050.26,753.89
2018,8,26,11,30,990.0,85.0,2.5,25.7,964.0,1051.58,753.78
2018,8,26,11,45,992.0,85.0,2.6,26.05,970.5,1048.67,751.69
2018,8,26,12,0,994.0,85.0,2.7,26.4,977.0,1041.98,747.32
2018,8,26,12,15,991.5,86.5,2.8,26.5,974.5,1028.81,739.68
2018,8,26,12,30,989.0,88.0,2.9,26.6,972.0,1012.03,729.8
2018,8,26,12,45,984.5,89.0,3.0,26.7,961.0,989.37,716.16
2018,8,26,13,0,980.0,90.0,3.1,26.8,950.0,963.39,700.36
2018,8,26,13,15,976.5,89.0,3.15,26.75,931.0,933.06,681.68
2018,8,26,13,30,973.0,88.0,3.2,26.7,912.0,899.66,660.88
2018,8,26,13,45,967.0,87.0,3.3,26.6,885.5,861.35,637.06
2018,8,26,14,0,961.0,86.0,3.4,26.5,859.0,820.47,611.21
2018,8,26,14,15,953.0,85.5,3.5,26.25,826.0,776.26,583.05
2018,8,26,14,30,945.0,85.0,3.6,26.0,793.0,730.03,553.03
2018,8,26,14,45,934.5,83.5,3.65,25.7,753.0,679.45,517.9
2018,8,26,15,0,924.0,82.0,3.7,25.4,713.0,627.55,479.79
2018,8,26,15,15,910.5,79.5,3.7,25.4,667.5,572.01,437.16
2018,8,26,15,30,897.0,77.0,3.7,25.4,622.0,515.98,392.91
2018,8,26,15,45,878.5,75.0,3.75,24.55,572.5,457.98,347.07
2018,8,26,16,0,860.0,73.0,3.8,23.7,523.0,400.54,299.91
2018,8,26,16,15,834.0,70.0,3.8,23.1,469.5,340.53,249.05
2018,8,26,16,30,808.0,67.0,3.8,22.5,416.0,279.69,196.53
2018,8,26,16,45,772.0,64.0,3.8,21.85,361.5,221.59,146.33
2018,8,26,17,0,736.0,61.0,3.8,21.2,307.0,167.17,100.65
2018,8,26,17,15,683.0,56.0,3.65,20.35,252.5,113.21,60.31
2018,8,26,17,30,630.0,51.0,3.5,19.5,198.0,65.46,33.08
2018,8,26,17,45,545.5,44.0,3.4,18.65,147.5,31.18,21.62
2018,8,26,18,0,461.0,37.0,3.3,17.8,97.0,27.84,18.32
2018,8,26,18,15,307.5,26.0,3.2,17.15,58.5,20.44,10.16
2018,8,26,18,30,154.0,15.0,3.1,16.5,20.0,14.74,0.0
2018,8,26,18,45,77.0,7.5,3.05,15.85,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,5,15,13.0,2.0,1.8,11.9,1.5,0.0,0.0
2018,8,27,5,30,26.0,4.0,1.9,12.2,3.0,0.0,0.0
2018,8,27,5,45,180.5,15.5,1.95,12.5,28.5,46.59,0.0
2018,8,27,6,0,335.0,27.0,2.0,12.8,54.0,115.88,70.14
2018,8,27,6,15,446.5,34.5,1.95,13.25,99.0,176.39,127.81
2018,8,27,6,30,558.0,42.0,1.9,13.7,144.0,245.99,188.98
2018,8,27,6,45,625.0,47.0,1.85,14.15,196.5,309.16,245.17
2018,8,27,7,0,692.0,52.0,1.8,14.6,249.0,378.62,304.74
2018,8,27,7,15,734.0,55.5,1.75,15.25,303.0,439.73,355.43
2018,8,27,7,30,776.0,59.0,1.7,15.9,357.0,503.75,406.2
2018,8,27,7,45,806.0,62.0,1.6,16.5,410.5,559.29,448.33
2018,8,27,8,0,836.0,65.0,1.5,17.1,464.0,618.8,491.47
2018,8,27,8,15,857.5,67.0,1.55,17.75,515.0,671.93,527.68
2018,8,27,8,30,879.0,69.0,1.6,18.4,566.0,724.61,562.15
2018,8,27,8,45,894.5,70.5,1.6,19.05,613.0,771.33,591.24
2018,8,27,9,0,910.0,72.0,1.6,19.7,660.0,816.51,618.72
2018,8,27,9,15,912.0,78.0,1.75,20.25,699.5,853.62,642.11
2018,8,27,9,30,914.0,84.0,1.9,20.8,739.0,887.78,663.42
2018,8,27,9,45,910.5,92.5,2.05,21.3,772.0,916.7,681.28
2018,8,27,10,0,907.0,101.0,2.2,21.8,805.0,942.11,696.81
2018,8,27,10,15,914.5,102.0,2.35,22.2,834.5,966.12,711.7
2018,8,27,10,30,922.0,103.0,2.5,22.6,864.0,986.99,724.56
2018,8,27,10,45,927.5,103.5,2.65,22.95,886.0,1002.13,733.88
2018,8,27,11,0,933.0,104.0,2.8,23.3,908.0,1013.85,741.09
2018,8,27,11,15,936.5,104.0,2.9,23.55,922.0,1019.58,744.37
2018,8,27,11,30,940.0,104.0,3.0,23.8,936.0,1021.74,745.48
2018,8,27,11,45,941.5,104.0,3.1,24.05,942.0,1018.36,743.14
2018,8,27,12,0,943.0,104.0,3.2,24.3,948.0,1011.38,738.59
2018,8,27,12,15,936.0,107.0,3.35,24.4,943.0,995.9,729.4
2018,8,27,12,30,929.0,110.0,3.5,24.5,938.0,977.1,718.06
2018,8,27,12,45,919.0,114.0,3.6,24.55,925.5,953.41,703.27
2018,8,27,13,0,909.0,118.0,3.7,24.6,913.0,926.81,686.51
2018,8,27,13,15,904.0,117.0,3.8,24.55,894.0,896.8,667.65
2018,8,27,13,30,899.0,116.0,3.9,24.5,875.0,864.06,646.79
2018,8,27,13,45,891.0,115.5,3.95,24.4,848.5,826.83,622.57
2018,8,27,14,0,883.0,115.0,4.0,24.3,822.0,787.4,596.6
2018,8,27,14,15,873.5,113.0,4.05,24.05,788.5,743.42,567.48
2018,8,27,14,30,864.0,111.0,4.1,23.8,755.0,697.77,536.4
2018,8,27,14,45,851.0,109.0,4.1,23.6,715.5,648.47,500.16
2018,8,27,15,0,838.0,107.0,4.1,23.4,676.0,597.44,461.75
2018,8,27,15,15,822.0,104.0,4.1,23.4,632.0,543.67,419.92
2018,8,27,15,30,806.0,101.0,4.1,23.4,588.0,489.87,376.93
2018,8,27,15,45,785.0,97.0,4.05,22.75,539.0,433.19,331.36
2018,8,27,16,0,764.0,93.0,4.0,22.1,490.0,377.57,285.18
2018,8,27,16,15,737.0,88.5,3.9,21.65,438.5,320.84,236.79
2018,8,27,16,30,710.0,84.0,3.8,21.2,387.0,264.05,187.61
2018,8,27,16,45,673.0,78.0,3.7,20.75,334.5,208.39,139.72
2018,8,27,17,0,636.0,72.0,3.6,20.3,282.0,156.63,96.55
2018,8,27,17,15,582.5,64.5,3.45,19.7,230.0,106.08,58.99
2018,8,27,17,30,529.0,57.0,3.3,19.1,178.0,61.78,33.54
2018,8,27,17,45,448.0,47.5,3.15,18.55,131.5,34.51,24.5
2018,8,27,18,0,367.0,38.0,3.0,18.0,85.0,29.06,19.27
2018,8,27,18,15,237.5,25.5,2.95,17.5,50.5,20.21,9.39
2018,8,27,18,30,108.0,13.0,2.9,17.0,16.0,12.78,0.0
2018,8,27,18,45,54.0,6.5,2.85,16.55,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,5,15,11.0,1.5,2.15,12.9,1.0,0.0,0.0
2018,8,28,5,30,22.0,3.0,2.3,13.1,2.0,0.0,0.0
2018,8,28,5,45,160.5,15.0,2.4,13.3,26.0,42.44,0.0
2018,8,28,6,0,299.0,27.0,2.5,13.5,50.0,106.78,63.01
2018,8,28,6,15,410.0,35.5,2.5,13.85,94.0,166.69,120.49
2018,8,28,6,30,521.0,44.0,2.5,14.2,138.0,236.97,182.13
2018,8,28,6,45,496.5,57.0,2.45,14.6,170.5,270.62,215.35
2018,8,28,7,0,472.0,70.0,2.4,15.0,203.0,300.97,243.8
2018,8,28,7,15,511.5,75.5,2.35,15.5,247.0,351.73,286.81
2018,8,28,7,30,551.0,81.0,2.3,16.0,291.0,405.5,330.7
2018,8,28,7,45,579.0,91.5,2.2,16.5,341.0,460.74,373.91
2018,8,28,8,0,607.0,102.0,2.1,17.0,391.0,517.25,416.53
2018,8,28,8,15,718.5,90.5,2.1,17.55,469.0,605.63,483.29
2018,8,28,8,30,830.0,79.0,2.1,18.1,547.0,699.29,548.98
2018,8,28,8,45,860.0,77.0,2.1,18.65,597.5,751.25,582.47
2018,8,28,9,0,890.0,75.0,2.1,19.2,648.0,802.85,615.35
2018,8,28,9,15,900.5,77.0,2.2,19.7,689.0,841.88,639.91
2018,8,28,9,30,911.0,79.0,2.3,20.2,730.0,878.58,662.76
2018,8,28,9,45,918.0,82.0,2.35,20.7,765.5,910.71,681.94
2018,8,28,10,0,925.0,85.0,2.4,21.2,801.0,939.91,699.07
2018,8,28,10,15,932.0,85.5,2.5,21.55,830.0,963.28,713.18
2018,8,28,10,30,939.0,86.0,2.6,21.9,859.0,983.43,725.27
2018,8,28,10,45,944.0,87.0,2.7,22.25,881.0,998.86,734.34
2018,8,28,11,0,949.0,88.0,2.8,22.6,903.0,1010.79,741.24
2018,8,28,11,15,952.5,87.5,2.9,22.85,917.0,1016.07,744.24
2018,8,28,11,30,956.0,87.0,3.0,23.1,931.0,1017.72,745.03
2018,8,28,11,45,958.0,86.5,3.05,23.35,937.0,1014.25,742.21
2018,8,28,12,0,960.0,86.0,3.1,23.6,943.0,1007.13,737.16
2018,8,28,12,15,961.5,85.5,3.2,23.75,942.0,995.88,730.24
2018,8,28,12,30,963.0,85.0,3.3,23.9,941.0,981.04,721.04
2018,8,28,12,45,963.5,83.5,3.35,24.0,931.5,960.7,708.04
2018,8,28,13,0,964.0,82.0,3.4,24.1,922.0,936.93,692.83
2018,8,28,13,15,961.0,81.0,3.45,24.1,903.5,907.32,673.97
2018,8,28,13,30,958.0,80.0,3.5,24.1,885.0,874.66,652.99
2018,8,28,13,45,953.0,79.0,3.55,24.1,859.5,837.52,628.81
2018,8,28,14,0,948.0,78.0,3.6,24.1,834.0,797.79,602.65
2018,8,28,14,15,941.5,77.0,3.55,23.95,802.0,754.56,573.71
2018,8,28,14,30,935.0,76.0,3.5,23.8,770.0,709.25,543.01
2018,8,28,14,45,926.0,74.0,3.5,23.65,731.0,659.5,507.48
2018,8,28,15,0,917.0,72.0,3.5,23.5,692.0,608.34,468.98
2018,8,28,15,15,903.5,70.5,3.5,23.5,647.5,554.08,426.77
2018,8,28,15,30,890.0,69.0,3.5,23.5,603.0,499.33,382.93
2018,8,28,15,45,873.0,67.0,3.4,22.95,554.5,442.38,336.66
2018,8,28,16,0,856.0,65.0,3.3,22.4,506.0,385.85,289.19
2018,8,28,16,15,833.0,62.0,3.2,22.0,454.0,327.14,238.65
2018,8,28,16,30,810.0,59.0,3.1,21.6,402.0,270.04,188.51
2018,8,28,16,45,776.5,56.0,3.05,21.2,348.5,209.71,136.25
2018,8,28,17,0,743.0,53.0,3.0,20.8,295.0,155.57,90.82
2018,8,28,17,15,692.5,48.5,2.85,20.2,241.5,102.17,51.54
2018,8,28,17,30,642.0,44.0,2.7,19.6,188.0,54.62,26.06
2018,8,28,17,45,557.0,38.0,2.6,19.0,139.0,28.88,19.53
2018,8,28,18,0,472.0,32.0,2.5,18.4,90.0,25.91,16.48
2018,8,28,18,15,313.0,23.0,2.45,17.9,53.5,18.03,7.04
2018,8,28,18,30,154.0,14.0,2.4,17.4,17.0,13.76,0.0
2018,8,28,18,45,77.0,7.0,2.35,16.95,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,29,5,15,12.0,1.5,1.45,12.95,1.0,0.0,0.0
2018,8,29,5,30,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,173.0,15.0,1.55,13.5,26.5,44.41,0.0
2018,8,29,6,0,322.0,27.0,1.6,13.8,51.0,111.14,63.61
2018,8,29,6,15,428.0,35.0,1.6,14.25,94.5,170.86,122.66
2018,8,29,6,30,534.0,43.0,1.6,14.7,138.0,239.75,183.0
2018,8,29,6,45,561.0,54.0,1.55,15.15,183.5,292.22,230.59
2018,8,29,7,0,588.0,65.0,1.5,15.6,229.0,346.94,278.07
2018,8,29,7,15,665.5,66.0,1.45,16.15,288.5,417.45,335.86
2018,8,29,7,30,743.0,67.0,1.4,16.7,348.0,493.19,395.48
2018,8,29,7,45,786.0,67.5,1.35,17.3,404.0,555.29,442.34
2018,8,29,8,0,829.0,68.0,1.3,17.9,460.0,616.06,486.52
2018,8,29,8,15,850.5,70.5,1.3,18.5,511.0,669.38,522.54
2018,8,29,8,30,872.0,73.0,1.3,19.1,562.0,722.26,556.48
2018,8,29,8,45,888.5,75.0,1.35,19.65,609.5,769.95,586.65
2018,8,29,9,0,905.0,77.0,1.4,20.2,657.0,816.17,615.35
2018,8,29,9,15,915.0,79.5,1.5,20.6,698.5,855.77,640.13
2018,8,29,9,30,925.0,82.0,1.6,21.0,740.0,892.95,663.17
2018,8,29,9,45,931.5,84.0,1.7,21.4,775.0,923.81,681.93
2018,8,29,10,0,938.0,86.0,1.8,21.8,810.0,951.68,698.75
2018,8,29,10,15,944.5,87.5,1.9,22.05,839.5,975.85,713.58
2018,8,29,10,30,951.0,89.0,2.0,22.3,869.0,996.72,726.36
2018,8,29,10,45,956.0,89.5,2.15,22.5,891.0,1011.65,736.15
2018,8,29,11,0,961.0,90.0,2.3,22.7,913.0,1023.03,743.78
2018,8,29,11,15,964.0,90.0,2.45,22.8,927.0,1028.31,747.89
2018,8,29,11,30,967.0,90.0,2.6,22.9,941.0,1029.9,749.74
2018,8,29,11,45,968.5,90.0,2.7,22.95,947.0,1026.34,748.02
2018,8,29,12,0,970.0,90.0,2.8,23.0,953.0,1019.06,744.03
2018,8,29,12,15,970.5,90.0,2.85,23.2,951.5,1007.16,736.26
2018,8,29,12,30,971.0,90.0,2.9,23.4,950.0,991.65,726.25
2018,8,29,12,45,963.5,93.0,2.9,23.6,938.0,968.43,710.87
2018,8,29,13,0,956.0,96.0,2.9,23.8,926.0,942.04,693.51
2018,8,29,13,15,959.5,91.5,3.0,24.0,909.5,914.48,676.14
2018,8,29,13,30,963.0,87.0,3.1,24.2,893.0,883.55,656.4
2018,8,29,13,45,948.5,91.0,3.15,24.45,864.5,843.61,629.98
2018,8,29,14,0,934.0,95.0,3.2,24.7,836.0,801.67,602.04
2018,8,29,14,15,752.0,166.5,3.25,24.65,747.5,704.71,534.48
2018,8,29,14,30,570.0,238.0,3.3,24.6,659.0,616.72,468.56
2018,8,29,14,45,613.5,205.5,3.35,24.6,637.0,586.0,447.4
2018,8,29,15,0,657.0,173.0,3.4,24.6,615.0,549.37,420.74
2018,8,29,15,15,646.5,163.0,3.4,24.6,573.5,499.99,382.92
2018,8,29,15,30,636.0,153.0,3.4,24.6,532.0,450.49,344.07
2018,8,29,15,45,531.5,164.0,3.45,24.1,462.5,379.9,289.24
2018,8,29,16,0,427.0,175.0,3.5,23.6,393.0,319.66,242.07
2018,8,29,16,15,349.0,168.0,3.5,23.1,334.0,264.13,198.35
2018,8,29,16,30,271.0,161.0,3.5,22.6,275.0,215.26,160.23
2018,8,29,16,45,287.0,133.0,3.5,22.1,238.5,176.18,127.2
2018,8,29,17,0,303.0,105.0,3.5,21.6,202.0,132.5,90.52
2018,8,29,17,15,330.0,84.5,3.4,20.95,172.5,97.17,61.96
2018,8,29,17,30,357.0,64.0,3.3,20.3,143.0,59.03,36.49
