Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,45,329.0,49.5,3.25,19.65,106.5,36.82,26.31
2018,8,29,18,0,301.0,35.0,3.2,19.0,70.0,26.77,17.06
2018,8,29,18,15,217.0,24.0,3.2,18.55,42.5,19.31,6.81
2018,8,29,18,30,133.0,13.0,3.2,18.1,15.0,12.78,0.0
2018,8,29,18,45,66.5,6.5,3.15,17.65,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,20.49,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,48.61,26.01
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,85.07,61.46
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,123.55,95.09
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,168.99,134.33
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,218.64,176.5
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,271.32,220.19
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,328.32,266.18
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,374.62,302.18
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,421.36,337.46
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,470.56,373.74
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,528.7,415.45
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,574.25,446.59
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,619.84,476.93
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,700.55,534.03
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,789.94,594.58
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,838.18,622.75
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,885.9,650.33
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,923.46,673.85
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,957.29,694.94
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,976.77,706.26
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,993.19,715.83
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,1000.32,721.93
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,1004.0,725.79
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,1002.61,725.64
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,997.68,723.22
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,984.24,715.97
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,967.42,706.5
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,945.04,693.13
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,919.58,677.58
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,890.31,659.52
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,858.27,639.45
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,820.57,615.19
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,780.6,589.11
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,737.25,560.67
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,692.23,529.85
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,642.34,493.37
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,591.64,455.31
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,537.63,413.28
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,483.6,370.08
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,427.06,324.93
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,371.73,279.21
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,311.8,228.47
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,256.48,180.64
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,200.97,133.33
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,149.94,91.57
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,99.93,55.76
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,56.84,33.05
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,36.4,26.02
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,30.1,19.86
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,19.65,5.5
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,9.83,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,39.04,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,97.68,51.76
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,160.5,115.05
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,232.94,178.31
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,296.72,235.16
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,367.7,296.57
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,428.25,347.71
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,493.88,400.88
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,553.26,447.52
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,613.96,493.58
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,667.12,531.4
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,715.88,563.76
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,762.36,593.8
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,807.41,622.26
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,847.55,647.12
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,885.42,670.14
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,917.01,688.64
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,945.76,705.14
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,969.7,719.36
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,990.35,731.45
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,1004.47,738.92
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,1015.06,744.21
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,1020.72,747.31
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,1022.68,748.12
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,1018.91,744.98
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,1011.45,739.57
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,998.9,731.65
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,982.74,721.45
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,960.72,707.27
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,935.33,690.94
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,903.1,670.36
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,868.22,647.88
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,832.99,625.41
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,794.68,600.53
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,749.42,570.19
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,702.16,538.11
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,652.07,501.76
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,600.67,462.92
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,546.09,419.95
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,491.09,375.44
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,432.83,328.25
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,375.13,279.85
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,316.86,229.43
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,257.58,177.51
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,199.68,127.47
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,145.5,82.82
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,92.87,45.76
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,46.69,23.84
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,29.16,19.59
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,23.58,14.16
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,16.37,1.7
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,9.83,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,39.35,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,98.89,49.36
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,160.6,114.33
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,230.81,175.7
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,282.27,222.58
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,336.53,269.98
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,408.95,329.34
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,490.81,393.47
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,549.6,437.32
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,609.52,480.08
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,660.04,514.34
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,713.79,548.68
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,761.17,577.7
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,807.15,605.17
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,846.73,629.38
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,883.9,651.83
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,915.57,670.53
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,944.19,687.22
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,968.67,702.77
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,989.94,716.25
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,1005.49,726.2
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,1017.51,733.95
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,1023.0,737.49
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,1024.81,738.82
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,1021.45,736.93
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,1014.41,732.77
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,1000.17,724.6
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,982.47,714.21
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,959.15,700.13
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,932.72,683.93
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,902.42,665.15
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,869.22,644.28
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,831.7,620.29
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,791.74,594.37
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,746.92,564.62
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,700.31,532.61
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,649.62,495.76
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,597.84,457.06
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,542.86,414.4
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,486.1,369.23
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,428.08,322.52
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,371.11,275.17
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,312.25,225.21
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,256.03,176.74
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,196.58,126.63
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,143.88,84.23
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,92.68,48.99
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,48.83,28.21
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,32.83,22.67
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,26.8,16.68
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,17.71,0.0
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,8.85,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,28.43,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,77.65,35.82
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,139.86,99.24
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,211.04,159.85
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,272.97,213.35
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,342.0,271.02
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,403.59,320.87
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,468.93,371.57
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,528.15,415.34
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,588.94,458.45
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,640.74,494.02
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,694.54,528.74
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,741.89,556.97
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,788.05,583.75
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,828.72,607.7
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,867.43,630.11
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,895.17,645.26
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,925.39,662.03
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,948.96,676.05
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,969.46,688.25
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,984.38,697.04
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,995.92,703.86
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,1000.56,706.25
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,1001.69,706.65
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,997.86,704.13
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,990.5,699.58
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,977.73,692.19
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,961.55,682.78
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,940.68,670.45
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,916.61,656.12
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,885.99,638.38
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,852.6,618.65
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,810.26,592.59
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,766.6,565.27
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,725.37,539.47
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,681.79,510.26
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,632.52,475.64
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,581.82,438.84
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,527.64,397.56
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,473.49,355.09
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,416.4,310.39
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,360.49,264.93
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,302.67,216.59
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,245.19,167.87
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,189.38,121.28
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,138.16,80.63
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,88.46,47.08
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,46.26,27.87
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,32.68,22.44
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,26.14,15.92
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,15.93,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,5.9,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,26.59,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,72.48,30.41
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,133.0,94.28
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,201.91,153.35
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,263.44,207.0
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,332.12,265.28
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,392.85,315.0
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,457.44,365.63
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,514.9,409.03
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,573.97,451.97
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,625.7,487.92
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,679.58,523.36
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,726.54,552.36
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,772.36,579.99
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,812.08,603.91
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,849.82,626.27
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,881.8,645.43
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,911.15,662.84
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,929.03,672.33
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,949.45,683.61
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,964.48,691.33
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,976.22,697.11
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,981.6,699.55
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,983.58,700.04
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,980.25,697.22
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,973.49,692.4
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,960.96,685.32
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,945.12,676.2
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,923.2,662.71
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,898.21,647.28
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,869.16,629.44
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,837.4,609.73
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,799.78,586.1
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,760.0,560.79
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,716.59,533.3
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,670.61,501.9
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,620.71,466.36
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,570.08,429.26
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,515.97,388.13
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,462.07,345.97
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,406.0,301.95
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,349.36,256.05
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,292.58,208.8
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,238.83,163.41
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,183.78,118.05
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,133.74,78.96
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,86.65,47.8
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,47.46,35.26
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,35.44,24.58
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,26.46,15.8
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,15.52,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,4.91,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,23.19,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,63.24,23.03
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,120.93,85.37
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,184.9,140.01
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,244.45,191.41
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,313.63,249.46
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,374.81,298.9
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,440.17,349.38
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,499.08,393.06
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,559.96,436.34
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,613.73,471.95
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,667.87,506.2
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,715.6,533.64
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,762.5,559.3
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,803.09,581.82
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,845.27,604.96
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,882.37,624.44
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,912.16,639.17
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,936.34,653.14
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,957.5,665.41
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,972.13,672.91
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,983.43,678.58
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,988.81,682.41
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,990.73,684.29
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,986.76,681.79
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,979.3,677.35
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,965.14,670.49
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,947.65,661.61
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,925.78,649.82
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,900.9,636.03
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,870.56,619.13
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,837.51,600.24
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,799.96,577.99
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,760.19,553.9
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,716.17,526.47
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,670.59,495.92
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,620.84,461.51
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,570.25,425.32
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,516.03,384.57
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,462.01,342.75
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,405.25,298.84
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,349.85,254.28
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,290.57,205.4
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,236.03,159.57
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,181.17,114.57
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,131.2,75.87
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,82.7,44.34
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,42.05,30.53
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,32.89,22.33
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,25.87,15.01
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,18.68,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,25.26,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,68.62,20.95
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,129.39,90.66
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,197.99,149.5
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,259.41,202.89
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,328.33,261.08
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,390.14,311.65
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,455.93,363.25
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,513.57,406.6
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,572.89,449.51
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,624.58,485.23
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,678.32,520.13
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,725.73,549.16
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,772.05,576.81
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,810.95,600.54
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,847.7,622.68
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,879.01,641.1
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,902.19,654.21
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,925.61,667.95
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,946.04,679.76
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,960.39,687.77
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,971.45,693.83
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,976.82,697.22
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,978.74,698.59
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,974.74,696.71
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,967.3,692.71
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,954.14,685.31
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,937.67,675.85
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,915.63,662.78
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,890.54,647.68
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,860.41,629.21
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,827.61,608.86
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,790.27,585.4
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,750.74,560.16
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,706.63,531.39
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,661.04,499.37
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,611.35,463.34
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,560.9,425.76
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,506.92,384.08
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,453.21,341.42
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,396.87,296.54
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,341.95,251.31
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,283.44,202.29
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,229.85,156.66
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,175.73,111.85
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,126.69,73.79
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,79.37,43.27
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,40.16,29.1
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,32.77,22.31
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,24.22,13.36
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,17.69,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,25.42,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,68.95,15.96
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,131.23,91.47
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,201.36,151.67
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,264.28,206.17
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,334.92,265.32
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,396.15,314.77
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,461.32,364.92
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,517.37,405.96
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,576.9,447.56
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,630.0,483.15
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,683.08,515.99
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,730.86,543.91
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,777.47,570.32
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,813.01,590.24
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,851.26,611.77
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,884.18,629.74
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,914.57,646.02
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,937.33,662.97
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,956.93,677.62
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,971.34,688.01
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,982.3,696.11
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,986.83,699.74
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,987.77,701.23
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,983.17,699.8
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,975.0,696.1
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,962.71,689.13
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,946.9,679.97
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,924.77,667.13
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,899.34,652.05
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,869.81,634.08
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,837.36,614.03
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,799.6,590.06
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,759.4,564.21
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,714.72,535.26
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,668.2,503.66
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,618.55,467.64
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,567.74,429.68
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,513.49,387.58
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,459.08,344.12
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,401.75,297.95
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,342.99,249.23
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,285.5,200.28
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,230.16,152.6
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,173.94,105.66
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,121.97,65.37
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,72.27,34.51
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,29.45,19.63
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,25.08,15.54
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,20.5,9.84
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,14.74,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,34.73,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,93.95,14.33
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,160.24,108.95
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,237.94,176.12
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,301.5,232.04
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,371.72,291.49
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,431.36,340.38
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,496.55,391.11
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,554.92,434.4
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,614.12,476.37
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,666.82,510.84
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,718.87,543.14
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,766.34,570.86
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,812.1,596.75
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,851.24,619.97
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,887.67,641.29
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,919.4,659.43
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,947.83,675.44
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,971.26,688.97
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,991.27,700.44
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,1005.31,708.29
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,1015.68,714.0
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,1020.33,717.02
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,1021.17,717.84
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,1016.84,714.89
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,1008.7,709.74
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,994.93,702.28
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,977.5,692.58
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,954.19,679.29
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,927.5,663.79
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,896.2,645.46
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,861.85,624.94
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,822.96,601.04
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,781.47,575.07
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,735.36,546.01
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,687.29,514.38
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,635.67,477.52
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,582.82,438.54
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,527.01,395.42
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,470.89,350.76
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,411.81,303.72
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,353.53,255.56
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,293.25,204.45
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,232.56,152.56
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,174.51,104.25
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,120.89,63.09
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,69.38,31.97
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,30.58,20.62
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,26.19,16.45
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,19.82,8.71
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,13.76,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,33.29,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,90.11,3.91
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,159.83,108.34
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,242.07,179.79
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,306.29,237.25
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,374.59,296.47
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,436.33,348.22
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,501.12,400.05
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,559.98,445.2
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,619.58,489.09
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,673.19,525.77
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,726.04,560.33
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,773.08,589.77
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,818.32,617.44
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,857.12,640.86
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,892.97,662.1
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,923.89,679.89
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,951.33,695.32
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,973.77,708.17
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,992.77,718.85
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,1006.23,725.91
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,1016.01,730.72
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,1021.09,733.32
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,1022.35,733.64
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,1016.83,729.98
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,1007.52,724.04
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,993.07,715.46
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,974.95,704.58
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,951.75,690.42
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,925.09,673.96
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,893.1,654.29
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,858.05,632.42
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,818.08,606.91
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,775.55,579.38
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,729.45,549.15
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,681.41,516.37
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,629.98,478.67
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,577.28,438.93
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,521.57,395.12
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,465.52,349.73
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,406.27,301.56
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,347.82,252.42
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,287.88,200.89
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,230.13,150.81
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,169.07,99.89
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,114.95,58.45
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,63.81,28.28
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,28.0,18.39
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,23.95,14.49
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,19.84,7.78
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,12.78,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
