Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,45,171.5,14.0,3.1,16.05,25.0,13.76,0.0
2018,9,28,18,0,22.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,2.9,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,10.65,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,10.8,6.0,5.9,0.0
2018,9,29,6,15,199.0,18.5,1.15,11.25,35.0,74.57,0.0
2018,9,29,6,30,348.0,31.0,1.2,11.7,64.0,151.93,106.75
2018,9,29,6,45,411.0,42.5,1.25,12.2,105.5,205.63,158.03
2018,9,29,7,0,474.0,54.0,1.3,12.7,147.0,265.83,211.81
2018,9,29,7,15,455.5,70.0,1.25,13.15,181.0,299.69,243.05
2018,9,29,7,30,437.0,86.0,1.2,13.6,215.0,328.39,268.19
2018,9,29,7,45,537.5,88.0,1.15,14.05,276.5,409.5,333.75
2018,9,29,8,0,638.0,90.0,1.1,14.5,338.0,495.77,400.68
2018,9,29,8,15,463.0,140.0,1.05,15.1,332.5,463.46,372.1
2018,9,29,8,30,288.0,190.0,1.0,15.7,327.0,410.53,327.6
2018,9,29,8,45,416.5,179.5,0.95,16.3,398.5,508.35,402.46
2018,9,29,9,0,545.0,169.0,0.9,16.9,470.0,605.99,473.2
2018,9,29,9,15,729.0,122.0,1.0,17.5,556.0,716.76,552.35
2018,9,29,9,30,913.0,75.0,1.1,18.1,642.0,823.01,622.71
2018,9,29,9,45,920.5,77.5,1.2,18.7,675.5,852.56,639.87
2018,9,29,10,0,928.0,80.0,1.3,19.3,709.0,879.07,655.9
2018,9,29,10,15,935.5,81.0,1.5,19.7,736.0,900.7,670.53
2018,9,29,10,30,943.0,82.0,1.7,20.1,763.0,918.99,682.96
2018,9,29,10,45,948.0,82.5,1.85,20.5,782.5,931.05,690.7
2018,9,29,11,0,953.0,83.0,2.0,20.9,802.0,939.51,696.17
2018,9,29,11,15,955.5,83.5,2.15,21.1,813.0,942.07,698.39
2018,9,29,11,30,958.0,84.0,2.3,21.3,824.0,940.92,698.25
2018,9,29,11,45,958.5,84.0,2.45,21.55,827.0,933.73,694.07
2018,9,29,12,0,959.0,84.0,2.6,21.8,830.0,922.86,687.5
2018,9,29,12,15,960.0,82.5,2.65,21.85,825.0,907.18,677.47
2018,9,29,12,30,961.0,81.0,2.7,21.9,820.0,887.92,665.12
2018,9,29,12,45,960.5,79.5,2.75,22.0,807.0,863.91,649.47
2018,9,29,13,0,960.0,78.0,2.8,22.1,794.0,836.55,631.54
2018,9,29,13,15,955.0,77.0,2.9,22.05,772.5,803.05,609.98
2018,9,29,13,30,950.0,76.0,3.0,22.0,751.0,766.71,586.23
2018,9,29,13,45,930.0,79.0,3.05,22.0,718.0,721.51,555.55
2018,9,29,14,0,910.0,82.0,3.1,22.0,685.0,674.91,522.61
2018,9,29,14,15,912.0,76.5,3.15,21.8,653.0,632.02,490.97
2018,9,29,14,30,914.0,71.0,3.2,21.6,621.0,586.56,456.36
2018,9,29,14,45,899.0,69.0,3.2,21.4,579.0,533.42,414.62
2018,9,29,15,0,884.0,67.0,3.2,21.2,537.0,479.64,371.11
2018,9,29,15,15,864.0,64.5,3.2,21.2,490.0,422.94,323.73
2018,9,29,15,30,844.0,62.0,3.2,21.2,443.0,366.68,275.34
2018,9,29,15,45,811.0,60.0,3.2,20.55,391.5,307.62,224.46
2018,9,29,16,0,778.0,58.0,3.2,19.9,340.0,249.1,173.25
2018,9,29,16,15,736.0,54.5,3.1,19.35,288.0,191.97,123.74
2018,9,29,16,30,694.0,51.0,3.0,18.8,236.0,139.01,80.02
2018,9,29,16,45,614.5,46.0,2.9,18.3,183.5,86.24,43.35
2018,9,29,17,0,535.0,41.0,2.8,17.8,131.0,40.25,20.83
2018,9,29,17,15,412.0,32.5,2.6,17.1,87.0,24.5,15.27
2018,9,29,17,30,289.0,24.0,2.4,16.4,43.0,19.4,6.66
2018,9,29,17,45,144.5,12.0,2.2,15.7,21.5,11.8,0.0
2018,9,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,5,45,8.5,2.0,0.7,12.85,2.0,0.0,0.0
2018,9,30,6,0,17.0,4.0,0.7,12.9,4.0,0.0,0.0
2018,9,30,6,15,130.5,18.0,0.8,13.1,29.5,48.98,0.0
2018,9,30,6,30,244.0,32.0,0.9,13.3,55.0,121.77,84.3
2018,9,30,6,45,311.5,44.5,1.0,13.45,93.0,171.31,130.87
2018,9,30,7,0,379.0,57.0,1.1,13.6,131.0,228.33,181.35
2018,9,30,7,15,411.5,71.5,1.2,14.0,173.5,278.53,225.37
2018,9,30,7,30,444.0,86.0,1.3,14.4,216.0,331.2,269.91
2018,9,30,7,45,421.5,108.0,1.35,14.8,250.0,364.46,297.05
2018,9,30,8,0,399.0,130.0,1.4,15.2,284.0,394.35,320.33
2018,9,30,8,15,362.5,157.5,1.4,15.85,311.5,410.27,331.21
2018,9,30,8,30,326.0,185.0,1.4,16.5,339.0,430.01,344.27
2018,9,30,8,45,346.0,202.0,1.35,17.15,379.5,474.05,376.08
2018,9,30,9,0,366.0,219.0,1.3,17.8,420.0,518.32,407.02
2018,9,30,9,15,422.5,219.5,1.2,18.25,468.0,581.13,451.42
2018,9,30,9,30,479.0,220.0,1.1,18.7,516.0,637.45,489.84
2018,9,30,9,45,606.0,186.0,1.0,19.15,581.0,718.65,546.33
2018,9,30,10,0,733.0,152.0,0.9,19.6,646.0,800.08,598.67
2018,9,30,10,15,684.5,181.0,0.85,19.8,656.5,800.56,595.76
2018,9,30,10,30,636.0,210.0,0.8,20.0,667.0,796.16,590.08
2018,9,30,10,45,603.5,232.5,0.75,20.15,675.0,794.88,586.51
2018,9,30,11,0,571.0,255.0,0.7,20.3,683.0,788.78,579.85
2018,9,30,11,15,534.0,273.0,0.7,20.4,678.0,773.59,568.21
2018,9,30,11,30,497.0,291.0,0.7,20.5,673.0,756.03,555.17
2018,9,30,11,45,340.5,322.5,0.75,20.6,584.5,639.5,473.63
2018,9,30,12,0,184.0,354.0,0.8,20.7,496.0,524.76,391.33
2018,9,30,12,15,333.0,315.5,0.8,20.7,570.5,612.66,457.92
2018,9,30,12,30,482.0,277.0,0.8,20.7,645.0,693.9,516.06
2018,9,30,12,45,498.0,273.5,0.75,20.7,648.0,689.94,512.06
2018,9,30,13,0,514.0,270.0,0.7,20.7,651.0,683.42,507.31
2018,9,30,13,15,331.5,273.0,0.75,20.7,516.0,527.39,397.03
2018,9,30,13,30,149.0,276.0,0.8,20.7,381.0,382.93,291.15
2018,9,30,13,45,325.5,253.0,0.85,20.75,470.5,476.49,364.2
2018,9,30,14,0,502.0,230.0,0.9,20.8,560.0,555.51,422.39
2018,9,30,14,15,557.5,197.5,0.95,20.65,545.5,533.78,407.11
2018,9,30,14,30,613.0,165.0,1.0,20.5,531.0,507.46,388.58
2018,9,30,14,45,559.0,157.5,1.1,20.4,473.5,441.83,339.69
2018,9,30,15,0,505.0,150.0,1.2,20.3,416.0,379.08,291.88
2018,9,30,15,15,446.5,150.5,1.2,20.3,370.0,327.7,251.15
2018,9,30,15,30,388.0,151.0,1.2,20.3,324.0,281.46,213.95
2018,9,30,15,45,308.5,144.5,1.4,19.9,272.0,228.51,172.44
2018,9,30,16,0,229.0,138.0,1.6,19.5,220.0,183.51,137.47
2018,9,30,16,15,205.5,118.0,1.55,19.1,183.0,145.76,106.76
2018,9,30,16,30,182.0,98.0,1.5,18.7,146.0,110.75,78.74
2018,9,30,16,45,145.0,78.0,1.45,18.3,111.0,77.61,53.87
2018,9,30,17,0,108.0,58.0,1.4,17.9,76.0,51.39,35.93
2018,9,30,17,15,66.0,39.0,1.35,17.5,48.5,33.79,23.0
2018,9,30,17,30,24.0,20.0,1.3,17.1,21.0,17.91,3.96
2018,9,30,17,45,12.0,10.0,1.2,16.7,10.5,9.83,0.0
2018,9,30,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.25,13.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,5,45,24.0,3.5,0.7,13.75,3.0,0.0,0.0
2018,10,1,6,0,48.0,7.0,0.7,13.8,6.0,0.0,0.0
2018,10,1,6,15,199.5,18.0,0.65,14.1,33.5,65.21,0.0
2018,10,1,6,30,351.0,29.0,0.6,14.4,61.0,149.75,101.65
2018,10,1,6,45,458.5,36.5,0.55,14.75,106.5,214.2,161.17
2018,10,1,7,0,566.0,44.0,0.5,15.1,152.0,289.66,225.79
2018,10,1,7,15,629.0,49.5,0.55,15.65,203.5,350.96,278.2
2018,10,1,7,30,692.0,55.0,0.6,16.2,255.0,419.71,334.37
2018,10,1,7,45,733.0,58.5,0.6,16.8,306.5,478.57,380.41
2018,10,1,8,0,774.0,62.0,0.6,17.4,358.0,539.33,425.92
2018,10,1,8,15,801.5,64.5,0.7,18.2,407.0,591.84,464.26
2018,10,1,8,30,829.0,67.0,0.8,19.0,456.0,640.22,498.09
2018,10,1,8,45,849.0,69.0,0.95,19.85,501.0,686.18,528.48
2018,10,1,9,0,869.0,71.0,1.1,20.7,546.0,730.87,557.46
2018,10,1,9,15,884.5,72.5,1.15,21.3,586.0,769.93,581.53
2018,10,1,9,30,900.0,74.0,1.2,21.9,626.0,806.84,603.9
2018,10,1,9,45,912.0,75.0,1.3,22.5,660.5,837.89,622.77
2018,10,1,10,0,924.0,76.0,1.4,23.1,695.0,866.13,639.74
2018,10,1,10,15,932.0,76.0,1.45,23.5,721.5,886.82,651.6
2018,10,1,10,30,940.0,76.0,1.5,23.9,748.0,904.21,661.44
2018,10,1,10,45,945.5,76.5,1.55,24.3,767.5,916.53,668.1
2018,10,1,11,0,951.0,77.0,1.6,24.7,787.0,925.26,672.6
2018,10,1,11,15,953.5,78.0,1.7,24.85,798.5,928.24,674.81
2018,10,1,11,30,956.0,79.0,1.8,25.0,810.0,927.5,674.79
2018,10,1,11,45,956.5,79.0,1.9,25.2,812.5,920.2,670.5
2018,10,1,12,0,957.0,79.0,2.0,25.4,815.0,909.24,663.94
2018,10,1,12,15,955.5,78.5,2.1,25.45,809.0,892.42,654.01
2018,10,1,12,30,954.0,78.0,2.2,25.5,803.0,872.11,641.79
2018,10,1,12,45,950.5,77.5,2.35,25.5,789.0,846.8,626.73
2018,10,1,13,0,947.0,77.0,2.5,25.5,775.0,818.3,609.35
2018,10,1,13,15,929.5,81.5,2.5,25.45,750.0,781.49,585.24
2018,10,1,13,30,912.0,86.0,2.5,25.4,725.0,742.61,559.58
2018,10,1,13,45,904.5,84.0,2.55,25.3,696.0,702.1,532.92
2018,10,1,14,0,897.0,82.0,2.6,25.2,667.0,659.44,503.02
2018,10,1,14,15,898.0,76.0,2.6,25.05,634.5,615.88,471.07
2018,10,1,14,30,899.0,70.0,2.6,24.9,602.0,569.88,436.35
2018,10,1,14,45,884.0,68.0,2.55,24.75,560.5,517.5,395.57
2018,10,1,15,0,869.0,66.0,2.5,24.6,519.0,464.53,353.12
2018,10,1,15,15,714.0,93.5,2.5,24.6,443.0,380.77,287.08
2018,10,1,15,30,559.0,121.0,2.5,24.6,367.0,312.93,233.32
2018,10,1,15,45,458.5,121.5,2.45,24.0,307.5,250.1,183.63
2018,10,1,16,0,358.0,122.0,2.4,23.4,248.0,198.36,143.21
2018,10,1,16,15,382.5,99.5,2.25,22.75,215.0,159.77,109.55
2018,10,1,16,30,407.0,77.0,2.1,22.1,182.0,118.39,74.38
2018,10,1,16,45,344.5,64.5,1.95,21.45,139.0,76.96,45.77
2018,10,1,17,0,282.0,52.0,1.8,20.8,96.0,42.68,27.41
2018,10,1,17,15,198.0,36.5,1.65,20.05,61.5,28.15,17.85
2018,10,1,17,30,114.0,21.0,1.5,19.3,27.0,16.51,0.77
2018,10,1,17,45,57.0,10.5,1.35,18.55,13.5,10.32,0.0
2018,10,1,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.5,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,2,6,0,1.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.5,2.5,0.55,15.05,2.5,2.58,0.0
2018,10,2,6,30,0.0,5.0,0.6,15.4,5.0,4.82,0.0
2018,10,2,6,45,91.0,16.5,0.6,15.7,33.5,56.51,39.93
2018,10,2,7,0,182.0,28.0,0.6,16.0,62.0,111.72,86.57
2018,10,2,7,15,107.0,42.5,0.55,16.45,64.0,98.34,77.17
2018,10,2,7,30,32.0,57.0,0.5,16.9,66.0,72.94,56.17
2018,10,2,7,45,82.0,81.5,0.4,17.4,111.0,132.91,106.34
2018,10,2,8,0,132.0,106.0,0.3,17.9,156.0,192.76,154.81
2018,10,2,8,15,139.0,149.0,0.5,18.6,208.0,250.46,199.66
2018,10,2,8,30,146.0,192.0,0.7,19.3,260.0,308.29,243.42
2018,10,2,8,45,154.5,202.0,0.95,20.0,280.0,329.11,258.73
2018,10,2,9,0,163.0,212.0,1.2,20.7,300.0,350.17,274.24
2018,10,2,9,15,305.5,218.0,1.35,21.25,398.5,478.73,372.47
2018,10,2,9,30,448.0,224.0,1.5,21.8,497.0,614.8,471.57
2018,10,2,9,45,486.0,223.5,1.65,22.35,534.5,654.75,498.65
2018,10,2,10,0,524.0,223.0,1.8,22.9,572.0,694.4,526.05
2018,10,2,10,15,431.0,269.0,1.9,23.25,563.5,671.56,506.24
2018,10,2,10,30,338.0,315.0,2.0,23.6,555.0,636.3,478.29
2018,10,2,10,45,414.0,290.0,2.1,23.9,592.0,684.63,513.92
2018,10,2,11,0,490.0,265.0,2.2,24.2,629.0,724.89,543.12
2018,10,2,11,15,363.0,311.0,2.3,24.35,582.5,652.67,489.1
2018,10,2,11,30,236.0,357.0,2.4,24.5,536.0,579.63,434.28
2018,10,2,11,45,327.5,331.0,2.5,24.7,580.5,635.16,476.43
2018,10,2,12,0,419.0,305.0,2.6,24.9,625.0,686.72,514.41
2018,10,2,12,15,454.5,289.0,2.7,24.9,634.0,691.3,518.68
2018,10,2,12,30,490.0,273.0,2.8,24.9,643.0,693.03,521.26
2018,10,2,12,45,435.5,288.5,2.85,24.95,613.0,651.68,490.93
2018,10,2,13,0,381.0,304.0,2.9,25.0,583.0,606.69,458.12
2018,10,2,13,15,511.0,247.0,3.0,24.95,609.5,636.65,483.38
2018,10,2,13,30,641.0,190.0,3.1,24.9,636.0,654.55,499.15
2018,10,2,13,45,721.5,152.5,3.2,24.8,635.0,646.12,494.77
2018,10,2,14,0,802.0,115.0,3.3,24.7,634.0,629.61,484.11
2018,10,2,14,15,634.5,154.5,3.4,24.45,551.0,534.34,412.16
2018,10,2,14,30,467.0,194.0,3.5,24.2,468.0,449.27,346.97
2018,10,2,14,45,602.5,146.0,3.55,23.95,473.5,448.03,346.24
2018,10,2,15,0,738.0,98.0,3.6,23.7,479.0,432.25,332.25
2018,10,2,15,15,759.5,84.0,3.6,23.7,444.5,388.09,294.55
2018,10,2,15,30,781.0,70.0,3.6,23.7,410.0,340.44,252.73
2018,10,2,15,45,749.5,66.0,3.65,22.8,360.5,283.44,204.08
2018,10,2,16,0,718.0,62.0,3.7,21.9,311.0,228.89,156.78
2018,10,2,16,15,567.0,68.5,3.6,21.3,245.5,163.5,105.85
2018,10,2,16,30,416.0,75.0,3.5,20.7,180.0,115.99,72.6
2018,10,2,16,45,287.5,64.5,3.35,20.05,129.0,71.76,44.09
2018,10,2,17,0,159.0,54.0,3.2,19.4,78.0,44.84,33.03
2018,10,2,17,15,109.0,36.0,2.95,18.8,49.5,29.68,19.02
2018,10,2,17,30,59.0,18.0,2.7,18.2,21.0,15.23,0.0
2018,10,2,17,45,29.5,9.0,2.45,17.65,10.5,8.85,0.0
2018,10,2,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.45,14.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.75,15.2,3.0,2.95,0.0
2018,10,3,6,30,0.0,5.0,2.0,15.5,5.0,4.82,0.0
2018,10,3,6,45,0.0,6.0,2.2,15.8,6.0,5.78,0.0
2018,10,3,7,0,0.0,7.0,2.4,16.1,7.0,6.74,0.05
2018,10,3,7,15,0.0,9.0,2.6,16.4,9.0,8.67,1.72
2018,10,3,7,30,0.0,11.0,2.8,16.7,11.0,10.61,3.37
2018,10,3,7,45,0.0,13.0,2.95,17.05,13.0,12.54,4.99
2018,10,3,8,0,0.0,15.0,3.1,17.4,15.0,14.47,6.58
2018,10,3,8,15,0.0,32.5,3.3,17.85,32.5,31.38,20.72
2018,10,3,8,30,0.0,50.0,3.5,18.3,50.0,48.31,34.67
2018,10,3,8,45,10.0,118.5,3.65,18.75,124.0,123.16,96.17
2018,10,3,9,0,20.0,187.0,3.8,19.2,198.0,201.71,159.0
2018,10,3,9,15,43.5,221.5,3.9,19.5,247.5,263.94,208.14
2018,10,3,9,30,67.0,256.0,4.0,19.8,297.0,320.58,252.09
2018,10,3,9,45,90.5,278.0,4.05,20.1,336.5,364.09,285.36
2018,10,3,10,0,114.0,300.0,4.1,20.4,376.0,417.06,325.33
2018,10,3,10,15,127.0,312.5,4.15,20.45,400.0,442.0,343.83
2018,10,3,10,30,140.0,325.0,4.2,20.5,424.0,466.72,362.18
2018,10,3,10,45,87.0,275.5,4.2,20.6,337.5,357.99,278.35
2018,10,3,11,0,34.0,226.0,4.2,20.7,251.0,258.78,200.45
2018,10,3,11,15,26.0,242.0,4.15,20.6,261.5,267.88,207.21
2018,10,3,11,30,18.0,258.0,4.1,20.5,272.0,270.33,208.65
2018,10,3,11,45,32.5,292.0,4.05,20.45,317.0,323.83,250.06
2018,10,3,12,0,47.0,326.0,4.0,20.4,362.0,370.31,285.56
2018,10,3,12,15,57.5,330.0,3.95,20.2,373.5,381.33,294.3
2018,10,3,12,30,68.0,334.0,3.9,20.0,385.0,391.72,302.68
2018,10,3,12,45,89.5,330.0,3.85,19.85,396.0,401.87,311.27
2018,10,3,13,0,111.0,326.0,3.8,19.7,407.0,415.44,322.37
2018,10,3,13,15,196.0,316.5,3.7,19.6,454.0,463.5,360.95
2018,10,3,13,30,281.0,307.0,3.6,19.5,501.0,509.32,396.94
2018,10,3,13,45,236.5,294.0,3.5,19.35,452.5,450.94,352.29
2018,10,3,14,0,192.0,281.0,3.4,19.2,404.0,398.94,312.43
2018,10,3,14,15,113.0,233.5,3.3,19.1,305.0,296.17,232.59
2018,10,3,14,30,34.0,186.0,3.2,19.0,206.0,199.14,155.84
2018,10,3,14,45,31.0,172.5,3.1,18.9,189.5,182.32,142.88
2018,10,3,15,0,28.0,159.0,3.0,18.8,173.0,165.81,129.93
2018,10,3,15,15,150.0,155.0,3.0,18.8,220.5,208.41,163.52
2018,10,3,15,30,272.0,151.0,3.0,18.8,268.0,236.86,183.45
2018,10,3,15,45,277.0,132.0,2.75,18.6,238.5,204.01,155.06
2018,10,3,16,0,282.0,113.0,2.5,18.4,209.0,170.46,125.81
2018,10,3,16,15,343.5,93.5,2.35,18.15,191.5,144.24,100.25
2018,10,3,16,30,405.0,74.0,2.2,17.9,174.0,112.03,70.59
2018,10,3,16,45,348.5,60.0,2.0,17.7,131.5,70.32,41.61
2018,10,3,17,0,292.0,46.0,1.8,17.5,89.0,35.17,24.88
2018,10,3,17,15,207.0,32.0,1.55,17.05,56.5,24.71,14.83
2018,10,3,17,30,122.0,18.0,1.3,16.6,24.0,14.18,0.0
2018,10,3,17,45,61.0,9.0,1.05,16.2,12.0,8.85,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,45,15.0,2.0,0.7,12.85,1.5,0.0,0.0
2018,10,4,6,0,30.0,4.0,0.7,12.9,3.0,0.0,0.0
2018,10,4,6,15,200.0,15.0,0.85,13.35,29.5,61.43,0.0
2018,10,4,6,30,370.0,26.0,1.0,13.8,56.0,148.96,96.28
2018,10,4,6,45,478.5,33.0,1.1,14.25,101.5,211.91,158.77
2018,10,4,7,0,587.0,40.0,1.2,14.7,147.0,287.96,225.28
2018,10,4,7,15,411.5,66.0,1.25,15.15,152.5,269.35,216.22
2018,10,4,7,30,236.0,92.0,1.3,15.6,158.0,225.18,182.73
2018,10,4,7,45,380.0,96.5,1.35,16.05,227.0,325.73,265.49
2018,10,4,8,0,524.0,101.0,1.4,16.5,296.0,434.7,351.88
2018,10,4,8,15,647.0,88.0,1.5,17.05,362.0,519.04,417.23
2018,10,4,8,30,770.0,75.0,1.6,17.6,428.0,608.66,484.91
2018,10,4,8,45,686.0,103.5,1.65,18.1,441.0,611.98,484.24
2018,10,4,9,0,602.0,132.0,1.7,18.6,454.0,604.51,476.02
2018,10,4,9,15,704.0,114.5,1.8,19.0,518.5,680.11,531.05
2018,10,4,9,30,806.0,97.0,1.9,19.4,583.0,756.36,583.19
2018,10,4,9,45,865.5,84.0,1.95,19.8,631.5,802.82,613.12
2018,10,4,10,0,925.0,71.0,2.0,20.2,680.0,853.45,645.77
2018,10,4,10,15,634.0,161.0,2.1,20.4,586.0,728.26,557.88
2018,10,4,10,30,343.0,251.0,2.2,20.6,492.0,568.86,438.0
2018,10,4,10,45,255.0,291.5,2.25,20.85,473.5,537.88,412.94
2018,10,4,11,0,167.0,332.0,2.3,21.1,455.0,495.85,378.91
2018,10,4,11,15,222.5,304.5,2.4,21.1,470.5,521.17,399.65
2018,10,4,11,30,278.0,277.0,2.5,21.1,486.0,537.26,413.37
2018,10,4,11,45,225.5,295.0,2.6,21.15,465.0,507.36,389.75
2018,10,4,12,0,173.0,313.0,2.7,21.2,444.0,470.37,361.14
2018,10,4,12,15,114.0,281.5,2.85,21.1,367.5,384.22,296.26
2018,10,4,12,30,55.0,250.0,3.0,21.0,291.0,294.65,227.42
2018,10,4,12,45,56.5,265.5,3.1,20.95,307.0,309.58,239.23
2018,10,4,13,0,58.0,281.0,3.2,20.9,323.0,324.08,250.4
2018,10,4,13,15,45.0,261.0,3.25,20.7,293.0,291.67,225.67
2018,10,4,13,30,32.0,241.0,3.3,20.5,263.0,260.18,201.59
2018,10,4,13,45,179.5,203.0,3.4,20.35,318.5,324.43,255.51
2018,10,4,14,0,327.0,165.0,3.5,20.2,374.0,373.62,296.18
2018,10,4,14,15,569.5,126.5,3.5,20.0,465.5,463.45,367.27
2018,10,4,14,30,812.0,88.0,3.5,19.8,557.0,529.8,417.3
2018,10,4,14,45,809.5,83.5,3.5,19.6,522.0,484.79,380.32
2018,10,4,15,0,807.0,79.0,3.5,19.4,487.0,438.22,341.46
2018,10,4,15,15,782.5,75.5,3.5,19.4,441.0,382.61,294.24
2018,10,4,15,30,758.0,72.0,3.5,19.4,395.0,328.14,246.8
2018,10,4,15,45,725.0,68.5,3.35,19.0,346.5,272.68,198.17
2018,10,4,16,0,692.0,65.0,3.2,18.6,298.0,219.89,151.5
2018,10,4,16,15,643.0,59.5,3.1,18.35,248.0,163.62,103.59
2018,10,4,16,30,594.0,54.0,3.0,18.1,198.0,114.02,64.23
2018,10,4,16,45,513.5,47.5,2.9,17.8,150.0,67.07,34.09
2018,10,4,17,0,433.0,41.0,2.8,17.5,102.0,30.9,21.12
2018,10,4,17,15,294.0,30.0,2.65,17.15,63.5,23.67,13.68
2018,10,4,17,30,155.0,19.0,2.5,16.8,25.0,18.68,0.0
2018,10,4,17,45,77.5,9.5,2.35,16.45,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,5,45,5.0,0.5,1.25,9.9,0.5,0.0,0.0
2018,10,5,6,0,10.0,1.0,1.3,10.0,1.0,0.0,0.0
2018,10,5,6,15,119.0,14.0,1.5,10.45,23.0,41.35,0.0
2018,10,5,6,30,228.0,27.0,1.7,10.9,45.0,108.02,68.82
2018,10,5,6,45,410.0,33.5,1.9,11.4,95.5,191.37,145.28
2018,10,5,7,0,592.0,40.0,2.1,11.9,146.0,288.79,229.12
2018,10,5,7,15,657.5,45.0,2.1,12.5,198.0,353.69,286.71
2018,10,5,7,30,723.0,50.0,2.1,13.1,250.0,423.69,346.35
2018,10,5,7,45,765.0,52.5,2.1,13.65,301.5,482.72,395.18
2018,10,5,8,0,807.0,55.0,2.1,14.2,353.0,540.0,440.84
2018,10,5,8,15,834.0,57.5,2.0,14.9,402.5,592.82,480.49
2018,10,5,8,30,861.0,60.0,1.9,15.6,452.0,645.51,517.91
2018,10,5,8,45,879.5,62.0,1.8,16.3,497.0,691.14,547.34
2018,10,5,9,0,898.0,64.0,1.7,17.0,542.0,735.29,574.88
2018,10,5,9,15,910.5,65.5,1.6,17.7,581.0,772.49,596.75
2018,10,5,9,30,923.0,67.0,1.5,18.4,620.0,807.28,616.44
2018,10,5,9,45,932.0,69.0,1.4,19.1,653.5,837.16,632.32
2018,10,5,10,0,941.0,71.0,1.3,19.8,687.0,864.03,645.86
2018,10,5,10,15,947.5,71.5,1.4,20.3,713.0,883.88,657.77
2018,10,5,10,30,954.0,72.0,1.5,20.8,739.0,900.34,667.56
2018,10,5,10,45,944.0,78.5,1.65,21.35,753.0,905.72,670.64
2018,10,5,11,0,934.0,85.0,1.8,21.9,767.0,907.24,671.32
2018,10,5,11,15,922.0,92.5,1.9,22.15,773.5,904.33,669.4
2018,10,5,11,30,910.0,100.0,2.0,22.4,780.0,897.77,665.18
2018,10,5,11,45,936.5,88.0,2.15,22.7,790.0,899.74,667.11
2018,10,5,12,0,963.0,76.0,2.3,23.0,800.0,897.67,666.32
2018,10,5,12,15,958.5,77.5,2.35,23.1,793.5,880.19,654.96
2018,10,5,12,30,954.0,79.0,2.4,23.2,787.0,859.3,641.48
2018,10,5,12,45,947.0,80.5,2.5,23.3,772.0,833.15,624.84
2018,10,5,13,0,940.0,82.0,2.6,23.4,757.0,803.97,606.06
2018,10,5,13,15,923.5,85.0,2.65,23.35,732.0,766.56,581.46
2018,10,5,13,30,907.0,88.0,2.7,23.3,707.0,727.08,555.22
2018,10,5,13,45,868.5,97.0,2.75,23.25,669.0,677.33,520.55
2018,10,5,14,0,830.0,106.0,2.8,23.2,631.0,628.5,484.4
2018,10,5,14,15,703.0,133.5,2.95,23.0,561.0,545.82,422.44
2018,10,5,14,30,576.0,161.0,3.1,22.8,491.0,471.52,365.58
2018,10,5,14,45,700.0,118.0,3.25,22.6,489.5,461.19,357.35
2018,10,5,15,0,824.0,75.0,3.4,22.4,488.0,438.48,337.36
2018,10,5,15,15,814.0,70.0,3.4,22.4,445.5,386.29,292.91
2018,10,5,15,30,804.0,65.0,3.4,22.4,403.0,333.7,246.99
2018,10,5,15,45,772.0,61.5,3.55,21.7,353.0,276.19,197.34
2018,10,5,16,0,740.0,58.0,3.7,21.0,303.0,221.18,149.25
2018,10,5,16,15,691.5,53.5,3.5,20.35,252.0,165.22,101.94
2018,10,5,16,30,643.0,49.0,3.3,19.7,201.0,114.28,62.13
2018,10,5,16,45,563.0,42.5,3.15,19.1,151.5,65.12,31.49
2018,10,5,17,0,483.0,36.0,3.0,18.5,102.0,26.58,17.24
2018,10,5,17,15,333.5,26.5,2.8,17.8,63.0,20.55,10.77
2018,10,5,17,30,184.0,17.0,2.6,17.1,24.0,16.71,0.0
2018,10,5,17,45,92.0,8.5,2.4,16.4,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,6,5,45,8.0,1.0,2.6,12.25,0.5,0.0,0.0
2018,10,6,6,0,16.0,2.0,2.6,12.3,1.0,0.0,0.0
2018,10,6,6,15,55.0,14.5,2.75,12.6,17.5,26.91,0.0
2018,10,6,6,30,94.0,27.0,2.9,12.9,34.0,64.05,38.12
2018,10,6,6,45,190.5,40.0,3.05,13.15,69.0,122.87,92.53
2018,10,6,7,0,287.0,53.0,3.2,13.4,104.0,184.38,146.24
2018,10,6,7,15,330.5,69.5,3.2,13.75,146.0,236.54,192.43
2018,10,6,7,30,374.0,86.0,3.2,14.1,188.0,292.33,240.51
2018,10,6,7,45,555.5,76.0,3.2,14.5,262.0,398.19,328.68
2018,10,6,8,0,737.0,66.0,3.2,14.9,336.0,514.11,422.56
2018,10,6,8,15,791.5,63.5,3.25,15.5,389.5,575.45,470.37
2018,10,6,8,30,846.0,61.0,3.3,16.1,443.0,634.7,515.34
2018,10,6,8,45,867.5,62.0,3.35,16.7,488.0,680.57,546.97
2018,10,6,9,0,889.0,63.0,3.4,17.3,533.0,725.21,577.18
2018,10,6,9,15,903.0,65.0,3.55,17.9,573.0,763.77,602.89
2018,10,6,9,30,917.0,67.0,3.7,18.5,613.0,800.01,626.71
2018,10,6,9,45,926.5,69.0,3.85,19.05,646.5,830.06,646.03
2018,10,6,10,0,936.0,71.0,4.0,19.6,680.0,857.12,663.19
2018,10,6,10,15,944.0,72.0,4.1,19.9,707.0,878.63,676.83
2018,10,6,10,30,952.0,73.0,4.2,20.2,734.0,896.79,688.2
2018,10,6,10,45,957.5,74.0,4.35,20.5,754.0,909.3,695.98
2018,10,6,11,0,963.0,75.0,4.5,20.8,774.0,918.18,701.64
2018,10,6,11,15,966.5,75.0,4.55,20.9,785.0,920.51,702.84
2018,10,6,11,30,970.0,75.0,4.6,21.0,796.0,919.09,701.62
2018,10,6,11,45,971.0,76.0,4.7,21.1,799.5,912.86,697.58
2018,10,6,12,0,972.0,77.0,4.8,21.2,803.0,902.89,691.07
2018,10,6,12,15,971.0,76.5,4.9,21.2,797.0,885.96,680.03
2018,10,6,12,30,970.0,76.0,5.0,21.2,791.0,865.48,666.55
2018,10,6,12,45,967.0,76.0,5.05,21.15,777.5,840.5,649.72
2018,10,6,13,0,964.0,76.0,5.1,21.1,764.0,812.27,630.54
2018,10,6,13,15,958.0,75.5,5.15,21.0,742.0,778.2,607.2
2018,10,6,13,30,952.0,75.0,5.2,20.9,720.0,741.37,581.69
2018,10,6,13,45,943.0,74.0,5.25,20.75,690.0,699.47,552.32
2018,10,6,14,0,934.0,73.0,5.3,20.6,660.0,655.42,518.76
2018,10,6,14,15,921.5,72.0,5.3,20.4,623.5,607.43,481.25
2018,10,6,14,30,909.0,71.0,5.3,20.2,587.0,558.08,441.68
2018,10,6,14,45,891.5,69.5,5.3,20.0,544.5,504.68,397.88
2018,10,6,15,0,874.0,68.0,5.3,19.8,502.0,450.92,352.52
2018,10,6,15,15,851.0,65.5,5.3,19.8,454.5,393.99,303.21
2018,10,6,15,30,828.0,63.0,5.3,19.8,407.0,336.46,252.3
2018,10,6,15,45,794.0,60.0,5.2,19.25,356.0,277.71,200.26
2018,10,6,16,0,760.0,57.0,5.1,18.7,305.0,221.65,150.3
2018,10,6,16,15,708.0,52.5,4.8,18.25,252.5,164.18,101.23
2018,10,6,16,30,656.0,48.0,4.5,17.8,200.0,112.13,60.53
2018,10,6,16,45,570.5,42.0,4.25,17.3,150.0,62.77,30.39
2018,10,6,17,0,485.0,36.0,4.0,16.8,100.0,26.87,17.56
2018,10,6,17,15,322.0,26.0,3.7,16.2,60.5,20.36,10.28
2018,10,6,17,30,159.0,16.0,3.4,15.6,21.0,15.73,0.0
2018,10,6,17,45,79.5,8.0,3.05,15.05,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,7,5,45,15.5,1.5,2.15,10.55,1.0,0.0,0.0
2018,10,7,6,0,31.0,3.0,2.2,10.6,2.0,0.0,0.0
2018,10,7,6,15,207.5,13.5,2.45,11.35,27.0,60.7,0.0
2018,10,7,6,30,384.0,24.0,2.7,12.1,52.0,143.22,84.53
2018,10,7,6,45,499.0,31.5,2.95,12.85,98.5,214.47,160.76
2018,10,7,7,0,614.0,39.0,3.2,13.6,145.0,293.87,231.51
2018,10,7,7,15,678.5,43.5,3.45,14.2,197.0,358.51,289.69
2018,10,7,7,30,743.0,48.0,3.7,14.8,249.0,428.06,349.95
2018,10,7,7,45,783.5,51.5,3.95,15.45,301.5,488.07,400.55
2018,10,7,8,0,824.0,55.0,4.2,16.1,354.0,546.19,448.01
2018,10,7,8,15,851.5,58.0,4.3,16.75,404.5,600.35,490.46
2018,10,7,8,30,879.0,61.0,4.4,17.4,455.0,654.35,531.24
2018,10,7,8,45,898.5,62.5,4.5,18.0,500.5,700.47,563.42
2018,10,7,9,0,918.0,64.0,4.6,18.6,546.0,745.12,594.01
2018,10,7,9,15,931.5,66.0,4.55,19.1,586.5,784.02,619.37
2018,10,7,9,30,945.0,68.0,4.5,19.6,627.0,820.49,642.6
2018,10,7,9,45,955.0,69.0,4.5,20.05,661.0,850.3,661.24
2018,10,7,10,0,965.0,70.0,4.5,20.5,695.0,877.06,677.64
2018,10,7,10,15,971.5,71.0,4.45,20.9,721.5,897.66,689.42
2018,10,7,10,30,978.0,72.0,4.4,21.3,748.0,914.76,698.86
2018,10,7,10,45,982.5,73.0,4.4,21.65,767.0,926.52,705.18
2018,10,7,11,0,987.0,74.0,4.4,22.0,786.0,934.54,709.06
2018,10,7,11,15,988.5,74.5,4.35,22.3,796.0,935.62,708.2
2018,10,7,11,30,990.0,75.0,4.3,22.6,806.0,932.87,704.91
2018,10,7,11,45,990.0,75.0,4.25,22.85,808.0,924.47,698.06
2018,10,7,12,0,990.0,75.0,4.2,23.1,810.0,912.3,688.82
2018,10,7,12,15,988.0,75.0,4.2,23.2,803.5,894.76,676.69
2018,10,7,12,30,986.0,75.0,4.2,23.3,797.0,873.65,662.22
2018,10,7,12,45,981.0,75.0,4.2,23.4,782.0,846.71,643.77
2018,10,7,13,0,976.0,75.0,4.2,23.5,767.0,816.57,623.12
2018,10,7,13,15,968.5,74.5,4.2,23.5,743.5,781.05,598.88
2018,10,7,13,30,961.0,74.0,4.2,23.5,720.0,742.83,572.61
2018,10,7,13,45,951.5,73.5,4.2,23.5,690.0,700.79,543.27
2018,10,7,14,0,942.0,73.0,4.2,23.5,660.0,656.63,509.9
2018,10,7,14,15,928.5,71.5,4.25,23.35,622.5,607.25,472.3
2018,10,7,14,30,915.0,70.0,4.3,23.2,585.0,556.58,432.66
2018,10,7,14,45,895.5,69.0,4.3,23.1,541.5,502.49,389.08
2018,10,7,15,0,876.0,68.0,4.3,23.0,498.0,448.23,344.1
2018,10,7,15,15,852.0,65.0,4.3,23.0,450.0,390.42,295.07
2018,10,7,15,30,828.0,62.0,4.3,23.0,402.0,332.12,244.5
2018,10,7,15,45,791.5,59.5,4.15,22.4,351.0,273.32,193.41
2018,10,7,16,0,755.0,57.0,4.0,21.8,300.0,217.48,144.62
2018,10,7,16,15,697.0,53.0,3.5,21.0,247.0,160.04,96.88
2018,10,7,16,30,639.0,49.0,3.0,20.2,194.0,108.72,58.0
2018,10,7,16,45,547.0,42.0,2.45,19.35,143.5,57.32,27.12
2018,10,7,17,0,455.0,35.0,1.9,18.5,93.0,26.23,16.82
2018,10,7,17,15,298.5,24.5,1.75,17.75,55.5,19.18,8.74
2018,10,7,17,30,142.0,14.0,1.6,17.0,18.0,13.76,0.0
2018,10,7,17,45,71.0,7.0,1.45,16.3,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,45,13.5,1.5,1.1,12.4,1.0,0.0,0.0
2018,10,8,6,0,27.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,8,6,15,194.0,13.5,1.1,13.0,25.5,57.29,0.0
2018,10,8,6,30,361.0,24.0,1.1,13.6,49.0,138.95,77.54
2018,10,8,6,45,478.5,30.5,1.1,14.2,93.5,205.65,151.9
2018,10,8,7,0,596.0,37.0,1.1,14.8,138.0,283.52,219.97
2018,10,8,7,15,662.0,41.5,1.15,15.45,189.5,347.6,276.02
2018,10,8,7,30,728.0,46.0,1.2,16.1,241.0,416.82,334.0
2018,10,8,7,45,769.0,49.5,1.25,16.8,292.5,476.22,382.06
2018,10,8,8,0,810.0,53.0,1.3,17.5,344.0,533.8,426.87
2018,10,8,8,15,837.0,55.5,1.45,18.25,393.0,586.34,466.67
2018,10,8,8,30,864.0,58.0,1.6,19.0,442.0,638.74,504.93
2018,10,8,8,45,883.0,60.0,1.75,19.7,487.0,684.46,535.73
2018,10,8,9,0,902.0,62.0,1.9,20.4,532.0,728.72,565.01
2018,10,8,9,15,915.0,63.5,1.9,20.85,571.0,766.09,588.41
2018,10,8,9,30,928.0,65.0,1.9,21.3,610.0,801.07,609.88
2018,10,8,9,45,937.5,66.0,1.9,21.7,643.0,830.01,627.12
2018,10,8,10,0,947.0,67.0,1.9,22.1,676.0,855.95,642.26
2018,10,8,10,15,954.0,67.5,1.9,22.4,702.0,876.04,653.7
2018,10,8,10,30,961.0,68.0,1.9,22.7,728.0,892.72,662.95
2018,10,8,10,45,964.5,69.0,1.9,23.05,746.0,903.45,668.24
2018,10,8,11,0,968.0,70.0,1.9,23.4,764.0,910.49,671.26
2018,10,8,11,15,970.0,70.5,1.95,23.6,774.5,911.95,671.72
2018,10,8,11,30,972.0,71.0,2.0,23.8,785.0,909.66,669.9
2018,10,8,11,45,972.5,71.0,2.0,24.05,787.0,901.79,663.94
2018,10,8,12,0,973.0,71.0,2.0,24.3,789.0,890.21,655.73
2018,10,8,12,15,971.5,71.5,2.05,24.4,783.5,873.86,645.39
2018,10,8,12,30,970.0,72.0,2.1,24.5,778.0,853.98,632.78
2018,10,8,12,45,967.0,71.0,2.15,24.6,763.5,827.88,616.04
2018,10,8,13,0,964.0,70.0,2.2,24.7,749.0,798.55,597.09
2018,10,8,13,15,958.0,69.5,2.2,24.7,727.0,764.49,574.7
2018,10,8,13,30,952.0,69.0,2.2,24.7,705.0,727.68,550.28
2018,10,8,13,45,943.5,68.5,2.25,24.65,675.5,686.66,522.94
2018,10,8,14,0,935.0,68.0,2.3,24.6,646.0,643.47,491.56
2018,10,8,14,15,922.5,67.0,2.3,24.45,609.5,595.53,455.83
2018,10,8,14,30,910.0,66.0,2.3,24.3,573.0,546.24,418.04
2018,10,8,14,45,893.5,64.0,2.35,24.1,530.5,492.92,376.33
2018,10,8,15,0,877.0,62.0,2.4,23.9,488.0,439.18,332.83
2018,10,8,15,15,854.0,59.5,2.4,23.9,441.0,382.33,285.28
2018,10,8,15,30,831.0,57.0,2.4,23.9,394.0,326.3,237.11
2018,10,8,15,45,796.5,54.5,2.45,23.2,343.5,268.26,187.36
2018,10,8,16,0,762.0,52.0,2.5,22.5,293.0,211.15,138.11
2018,10,8,16,15,708.0,48.0,2.2,21.6,241.0,154.21,91.11
2018,10,8,16,30,654.0,44.0,1.9,20.7,189.0,102.88,52.68
2018,10,8,16,45,565.5,38.5,1.65,19.8,140.0,54.69,25.34
2018,10,8,17,0,477.0,33.0,1.4,18.9,91.0,24.66,15.38
2018,10,8,17,15,314.5,23.5,1.35,18.25,54.0,18.5,7.46
2018,10,8,17,30,152.0,14.0,1.3,17.6,17.0,13.76,0.0
2018,10,8,17,45,76.0,7.0,1.25,16.9,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
