Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,48.18,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,125.33,65.4
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,197.88,146.06
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,275.6,213.99
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,339.95,270.27
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,409.59,328.56
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,468.8,376.46
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,529.97,423.77
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,579.31,459.95
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,632.3,497.17
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,679.06,526.26
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,724.49,553.27
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,761.87,575.78
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,796.8,596.39
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,825.65,612.82
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,851.41,627.17
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,871.51,637.09
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,888.28,644.88
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,899.44,650.18
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,907.01,653.37
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,908.76,654.22
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,906.81,652.92
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,898.89,648.95
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,887.32,642.71
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,870.62,633.43
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,850.44,621.87
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,823.75,606.51
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,793.93,588.78
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,758.55,566.96
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,720.74,543.13
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,661.57,502.5
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,605.05,461.71
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,535.62,410.47
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,471.96,362.41
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,446.96,342.96
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,414.14,315.55
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,362.95,272.25
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,311.19,227.32
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,258.14,181.45
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,205.91,135.72
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,148.75,89.74
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,98.23,53.06
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,52.25,26.47
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,26.83,17.15
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,19.3,6.93
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,12.78,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,28.75,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,78.53,36.81
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,160.03,119.24
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,253.11,199.55
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,292.99,237.28
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,332.42,272.77
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,407.43,335.41
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,489.05,401.21
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,555.56,453.16
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,627.88,507.87
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,673.84,539.99
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,714.15,566.65
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,752.49,591.47
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,788.68,614.43
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,818.32,632.52
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,845.12,648.57
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,865.57,660.33
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,882.71,669.9
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,893.72,675.54
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,901.15,678.94
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,902.81,678.89
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,900.79,676.57
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,892.43,670.19
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,880.45,661.58
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,862.59,650.03
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,841.35,636.27
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,814.53,618.27
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,784.73,598.24
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,749.84,575.2
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,712.4,550.17
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,661.66,513.81
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,611.61,476.47
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,572.78,447.17
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,530.89,414.37
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,478.0,371.92
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,424.28,327.51
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,367.75,279.38
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,312.54,231.15
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,254.6,180.94
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,200.06,133.46
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,143.67,86.91
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,95.37,51.16
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,49.96,25.79
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,28.15,18.42
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,19.11,5.38
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,10.81,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,30.44,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,82.44,33.99
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,132.49,97.33
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,187.44,146.24
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,182.94,146.83
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,174.43,142.07
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,138.71,112.84
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,98.16,77.84
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,124.69,99.8
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,147.93,118.53
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,221.02,178.05
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,296.68,237.84
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,364.16,289.85
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,425.24,335.83
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,433.12,339.9
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,439.71,343.35
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,504.02,391.75
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,578.12,445.48
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,613.82,470.8
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,648.76,495.64
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,621.29,473.35
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,592.5,450.67
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,547.78,417.27
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,510.81,389.14
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,591.15,451.84
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,664.38,506.74
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,638.23,487.26
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,610.74,467.6
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,667.45,511.85
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,704.41,539.75
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,663.14,509.33
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,619.85,477.05
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,572.23,441.01
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,523.42,403.11
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,471.83,362.0
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,419.24,318.89
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,362.57,271.54
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,307.12,223.89
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,250.1,174.71
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,196.24,128.23
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,141.95,84.09
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,91.86,47.57
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,45.94,22.87
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,25.54,16.03
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,17.37,2.33
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,9.83,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,33.61,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,89.88,30.87
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,159.18,116.84
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,235.28,183.71
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,297.94,238.95
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,366.87,297.59
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,425.69,346.24
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,487.22,395.09
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,537.94,433.44
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,591.47,472.41
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,637.71,504.33
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,682.95,533.2
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,722.45,557.45
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,755.71,576.86
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,788.17,595.4
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,818.35,612.06
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,839.05,623.25
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,856.55,632.42
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,867.64,638.19
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,875.25,641.86
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,877.07,643.1
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,875.3,642.15
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,867.85,637.69
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,856.83,630.99
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,839.47,620.83
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,818.78,608.38
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,793.1,592.08
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,764.45,573.67
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,730.72,552.21
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,694.44,528.64
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,652.73,499.24
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,609.17,467.33
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,562.32,432.12
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,514.36,394.96
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,456.23,349.0
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,400.64,303.82
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,330.24,246.86
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,270.55,198.33
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,210.81,150.55
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,161.43,111.87
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,128.77,80.88
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,85.43,44.32
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,43.06,21.77
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,24.88,14.99
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,16.65,0.0
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,8.85,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,40.87,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,106.86,27.04
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,181.61,130.7
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,259.0,198.8
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,322.74,254.94
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,392.02,313.7
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,451.31,362.69
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,512.69,411.42
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,565.74,451.96
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,614.85,488.37
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,660.21,519.52
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,704.32,548.28
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,742.57,573.34
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,778.65,596.66
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,808.39,615.4
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,835.32,632.17
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,856.09,645.6
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,873.53,656.86
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,884.99,663.69
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,892.83,668.22
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,894.32,669.47
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,892.1,668.35
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,883.82,662.94
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,871.86,655.15
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,854.67,643.87
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,833.99,630.26
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,808.0,613.23
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,778.83,593.94
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,745.58,571.48
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,709.55,546.93
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,667.67,516.77
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,623.66,483.69
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,575.04,446.25
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,525.11,406.74
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,472.57,364.11
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,419.66,319.86
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,362.82,271.11
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,307.03,222.14
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,247.99,170.84
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,193.14,123.24
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,136.76,77.48
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,86.26,41.68
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,40.12,19.23
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,24.38,14.55
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,14.39,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,6.88,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,40.06,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,104.52,14.87
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,180.69,130.68
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,259.34,200.8
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,324.36,258.19
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,395.1,317.9
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,455.14,366.47
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,517.39,414.19
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,570.26,453.27
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,619.16,488.06
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,665.16,519.09
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,709.81,547.64
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,747.44,571.61
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,782.74,593.8
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,811.94,611.68
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,838.17,627.52
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,858.47,638.34
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,875.4,647.02
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,886.21,651.89
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,893.39,654.59
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,895.22,653.71
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,893.33,650.62
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,886.05,644.25
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,875.07,635.72
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,857.37,624.23
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,836.19,610.64
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,809.57,592.95
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,779.78,573.26
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,745.75,552.92
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,709.0,530.36
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,666.8,501.93
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,622.52,470.77
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,573.96,435.31
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,524.1,397.64
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,470.91,356.34
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,417.43,313.18
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,360.11,265.26
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,302.61,216.02
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,244.71,166.66
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,189.92,119.92
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,134.25,75.57
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,84.85,41.42
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,38.89,19.65
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,22.57,12.88
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,14.66,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.88,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,39.88,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,103.76,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,182.17,130.13
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,271.91,209.55
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,337.94,268.55
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,409.6,330.12
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,469.96,380.92
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,528.74,428.68
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,582.2,469.77
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,635.59,509.22
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,681.86,541.26
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,726.65,570.78
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,764.5,594.2
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,799.85,615.41
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,829.35,632.04
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,855.73,646.3
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,875.88,656.43
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,892.55,664.12
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,903.28,667.66
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,910.26,668.73
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,910.38,667.89
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,906.67,664.8
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,898.74,659.14
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,887.03,651.21
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,868.52,640.41
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,846.46,627.25
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,819.97,610.44
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,790.25,591.41
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,754.64,568.97
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,716.3,544.32
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,673.53,514.29
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,628.64,481.53
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,579.47,444.55
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,528.98,405.38
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,474.9,362.39
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,420.48,317.59
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,362.72,268.47
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,306.02,219.08
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,245.26,166.79
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,188.92,118.44
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,132.32,73.36
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,82.0,38.97
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,35.77,18.27
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,23.98,13.75
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,17.2,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.83,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,99.06,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,177.58,124.74
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,267.2,203.3
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,334.0,261.64
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,406.63,322.42
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,467.39,371.69
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,526.72,417.84
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,580.22,456.99
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,633.71,494.43
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,680.13,524.57
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,725.1,551.98
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,762.97,573.68
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,798.4,593.32
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,828.04,608.78
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,854.6,622.05
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,873.91,632.15
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,889.71,640.15
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,900.8,645.18
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,908.14,648.04
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,908.05,648.95
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,904.15,647.66
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,895.19,644.15
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,882.46,638.17
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,864.44,628.17
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,842.85,615.8
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,815.76,599.83
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,785.44,581.53
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,749.78,559.48
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,711.36,535.2
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,669.05,505.87
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,624.62,473.91
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,574.86,437.18
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,523.86,398.21
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,468.94,354.82
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,413.88,309.81
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,356.89,261.66
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,300.97,213.25
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,240.45,161.61
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,184.39,114.0
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,128.08,69.8
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,78.23,36.51
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,32.79,17.17
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,23.22,12.7
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,16.22,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,9.34,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,78.28,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,167.26,116.59
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,249.09,189.67
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,314.47,247.22
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,385.8,307.69
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,445.7,357.54
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,507.91,407.33
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,560.4,446.49
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,608.97,481.3
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,655.65,512.91
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,701.05,541.4
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,738.52,564.32
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,773.79,585.42
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,803.11,602.22
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,829.54,616.99
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,850.23,628.49
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,867.54,637.87
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,878.16,643.72
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,885.16,647.41
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,886.39,648.74
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,883.9,647.78
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,875.5,642.95
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,863.42,635.79
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,845.75,625.34
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,824.61,612.58
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,797.34,595.29
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,766.98,575.85
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,732.13,553.4
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,694.63,528.55
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,652.5,498.31
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,608.38,465.78
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,559.62,428.94
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,509.65,390.04
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,456.83,347.86
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,403.87,304.11
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,346.83,255.66
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,289.87,206.27
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,232.05,156.65
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,177.64,110.37
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,122.67,67.37
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,74.5,35.53
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,31.25,21.16
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,21.48,10.94
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,15.24,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,76.04,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,164.5,113.67
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,245.71,187.8
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,311.06,246.17
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,382.47,307.7
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,442.38,358.38
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,504.64,409.04
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,557.57,449.46
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,606.65,485.47
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,653.34,518.06
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,698.82,547.45
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,737.46,571.51
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,773.88,593.62
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,803.19,610.5
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,829.59,625.28
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,849.11,635.53
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,865.25,643.56
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,876.96,649.43
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,885.02,653.03
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,885.64,651.68
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,882.53,648.11
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,874.61,641.58
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,863.0,632.84
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,844.7,619.5
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,822.93,604.06
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,796.47,586.41
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,766.88,566.74
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,731.9,543.68
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,694.24,518.23
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,651.76,487.8
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,607.24,455.26
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,558.8,419.24
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,509.14,381.28
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,455.62,339.71
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,401.96,296.57
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,344.76,249.27
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,287.62,200.89
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,229.31,152.07
