Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,174.58,106.5
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,119.52,64.34
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,71.44,33.41
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,28.59,18.73
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,20.78,9.75
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,14.74,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,15,96.5,9.0,1.15,13.15,12.5,0.0,0.0
2018,10,19,6,30,193.0,18.0,1.1,13.6,25.0,67.33,0.0
2018,10,19,6,45,342.5,27.5,1.05,14.05,64.0,152.58,103.15
2018,10,19,7,0,492.0,37.0,1.0,14.5,103.0,234.68,178.0
2018,10,19,7,15,574.0,43.5,1.2,15.25,152.0,299.84,235.6
2018,10,19,7,30,656.0,50.0,1.4,16.0,201.0,369.4,295.22
2018,10,19,7,45,706.0,54.0,1.6,16.75,251.0,429.06,345.32
2018,10,19,8,0,756.0,58.0,1.8,17.5,301.0,491.28,395.57
2018,10,19,8,15,790.0,61.5,1.85,18.35,349.5,545.65,437.29
2018,10,19,8,30,824.0,65.0,1.9,19.2,398.0,600.4,477.76
2018,10,19,8,45,848.0,67.5,1.95,20.05,443.0,647.34,511.1
2018,10,19,9,0,872.0,70.0,2.0,20.9,488.0,688.89,538.27
2018,10,19,9,15,889.5,71.5,2.05,21.65,527.5,727.32,562.69
2018,10,19,9,30,907.0,73.0,2.1,22.4,567.0,763.69,585.3
2018,10,19,9,45,920.5,74.0,2.1,23.2,600.5,794.05,602.95
2018,10,19,10,0,934.0,75.0,2.1,24.0,634.0,821.64,618.54
2018,10,19,10,15,942.5,75.5,2.1,24.5,659.5,841.67,629.64
2018,10,19,10,30,951.0,76.0,2.1,25.0,685.0,858.39,638.58
2018,10,19,10,45,956.0,77.0,2.1,25.5,703.0,869.37,643.78
2018,10,19,11,0,961.0,78.0,2.1,26.0,721.0,876.75,646.73
2018,10,19,11,15,963.5,78.5,2.05,26.35,731.0,877.86,645.61
2018,10,19,11,30,966.0,79.0,2.0,26.7,741.0,875.27,642.25
2018,10,19,11,45,966.5,79.0,1.9,27.05,742.5,866.82,634.73
2018,10,19,12,0,967.0,79.0,1.8,27.4,744.0,854.72,625.02
2018,10,19,12,15,964.5,79.0,1.7,27.5,737.0,836.69,612.19
2018,10,19,12,30,962.0,79.0,1.6,27.6,730.0,815.25,597.26
2018,10,19,12,45,956.5,79.5,1.45,27.7,715.0,788.81,578.63
2018,10,19,13,0,951.0,80.0,1.3,27.8,700.0,759.34,558.07
2018,10,19,13,15,943.5,79.0,1.2,27.75,676.5,724.05,534.49
2018,10,19,13,30,936.0,78.0,1.1,27.7,653.0,686.2,508.21
2018,10,19,13,45,925.5,76.5,1.0,27.6,622.5,643.65,477.54
2018,10,19,14,0,915.0,75.0,0.9,27.5,592.0,599.19,444.91
2018,10,19,14,15,900.0,73.0,0.85,27.3,554.5,550.18,408.88
2018,10,19,14,30,885.0,71.0,0.8,27.1,517.0,500.15,371.05
2018,10,19,14,45,865.0,69.0,0.8,26.85,474.5,447.18,330.28
2018,10,19,15,0,845.0,67.0,0.8,26.6,432.0,393.5,287.55
2018,10,19,15,15,816.5,64.0,0.8,26.6,385.0,336.75,241.05
2018,10,19,15,30,788.0,61.0,0.8,26.6,338.0,281.54,194.66
2018,10,19,15,45,745.5,57.0,0.9,25.6,288.0,224.03,147.27
2018,10,19,16,0,703.0,53.0,1.0,24.6,238.0,170.25,103.18
2018,10,19,16,15,635.5,47.5,1.05,23.45,188.0,116.23,62.52
2018,10,19,16,30,568.0,42.0,1.1,22.3,138.0,69.54,33.21
2018,10,19,16,45,450.0,33.5,1.15,21.15,93.5,25.23,15.64
2018,10,19,17,0,332.0,25.0,1.2,20.0,49.0,20.05,8.34
2018,10,19,17,15,178.0,14.0,1.25,19.35,25.5,13.76,0.0
2018,10,19,17,30,24.0,3.0,1.3,18.7,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.3,18.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,15,99.5,8.5,1.05,14.0,12.0,0.0,0.0
2018,10,20,6,30,199.0,17.0,1.0,14.5,24.0,67.46,0.0
2018,10,20,6,45,352.5,26.5,1.0,15.0,63.0,152.97,100.85
2018,10,20,7,0,506.0,36.0,1.0,15.5,102.0,237.43,178.74
2018,10,20,7,15,588.5,42.0,1.15,16.35,151.0,299.74,233.94
2018,10,20,7,30,671.0,48.0,1.3,17.2,200.0,372.31,295.54
2018,10,20,7,45,720.5,52.5,1.5,18.05,250.5,432.73,345.9
2018,10,20,8,0,770.0,57.0,1.7,18.9,301.0,495.66,396.3
2018,10,20,8,15,803.0,59.5,1.7,19.8,349.0,548.67,436.44
2018,10,20,8,30,836.0,62.0,1.7,20.7,397.0,601.93,475.17
2018,10,20,8,45,859.0,64.0,1.7,21.55,441.5,643.76,504.35
2018,10,20,9,0,882.0,66.0,1.7,22.4,486.0,688.4,532.99
2018,10,20,9,15,897.5,68.0,1.6,23.25,525.0,726.18,555.21
2018,10,20,9,30,913.0,70.0,1.5,24.1,564.0,761.75,575.31
2018,10,20,9,45,923.5,72.0,1.45,24.95,596.5,791.02,591.15
2018,10,20,10,0,934.0,74.0,1.4,25.8,629.0,817.38,604.83
2018,10,20,10,15,941.5,74.5,1.3,26.15,654.0,836.53,614.17
2018,10,20,10,30,949.0,75.0,1.2,26.5,679.0,852.36,621.3
2018,10,20,10,45,954.0,76.0,1.15,26.85,697.0,863.27,625.92
2018,10,20,11,0,959.0,77.0,1.1,27.2,715.0,870.59,628.36
2018,10,20,11,15,962.0,77.5,1.1,27.3,725.0,872.06,628.55
2018,10,20,11,30,965.0,78.0,1.1,27.4,735.0,869.84,626.59
2018,10,20,11,45,965.5,78.0,1.1,27.5,736.5,861.37,620.82
2018,10,20,12,0,966.0,78.0,1.1,27.6,738.0,849.26,612.92
2018,10,20,12,15,964.0,77.5,1.1,27.6,731.0,831.09,601.49
2018,10,20,12,30,962.0,77.0,1.1,27.6,724.0,809.49,587.97
2018,10,20,12,45,958.5,76.5,1.15,27.55,709.0,783.47,572.33
2018,10,20,13,0,955.0,76.0,1.2,27.5,694.0,754.32,554.55
2018,10,20,13,15,948.0,75.0,1.25,27.4,671.0,719.3,532.76
2018,10,20,13,30,941.0,74.0,1.3,27.3,648.0,681.68,507.96
2018,10,20,13,45,930.5,72.5,1.3,27.15,617.5,639.02,477.89
2018,10,20,14,0,920.0,71.0,1.3,27.0,587.0,594.45,445.67
2018,10,20,14,15,905.5,69.5,1.35,26.75,550.0,546.11,410.23
2018,10,20,14,30,891.0,68.0,1.4,26.5,513.0,496.68,372.72
2018,10,20,14,45,871.0,66.0,1.45,26.25,470.5,443.55,331.13
2018,10,20,15,0,851.0,64.0,1.5,26.0,428.0,390.42,288.05
2018,10,20,15,15,822.5,61.0,1.5,26.0,381.0,332.8,239.99
2018,10,20,15,30,794.0,58.0,1.5,26.0,334.0,277.44,192.69
2018,10,20,15,45,751.0,54.5,1.45,25.15,284.0,220.18,144.58
2018,10,20,16,0,708.0,51.0,1.4,24.3,234.0,166.7,100.31
2018,10,20,16,15,639.5,45.5,1.35,23.2,184.0,112.56,59.62
2018,10,20,16,30,571.0,40.0,1.3,22.1,134.0,65.83,30.74
2018,10,20,16,45,451.5,32.5,1.2,21.0,90.5,24.55,15.01
2018,10,20,17,0,332.0,25.0,1.1,19.9,47.0,20.36,7.49
2018,10,20,17,15,177.5,14.0,1.15,19.3,24.5,13.76,0.0
2018,10,20,17,30,23.0,3.0,1.2,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.2,18.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,6,15,83.0,7.5,0.95,13.0,10.0,0.0,0.0
2018,10,21,6,30,166.0,15.0,0.9,13.4,20.0,56.73,0.0
2018,10,21,6,45,327.5,25.0,0.9,13.8,59.0,142.19,91.66
2018,10,21,7,0,489.0,35.0,0.9,14.2,98.0,229.1,172.68
2018,10,21,7,15,572.0,41.5,0.95,14.8,146.0,291.01,227.79
2018,10,21,7,30,655.0,48.0,1.0,15.4,194.0,363.31,289.39
2018,10,21,7,45,705.5,52.0,1.1,15.95,243.5,422.76,339.26
2018,10,21,8,0,756.0,56.0,1.2,16.5,293.0,484.8,389.26
2018,10,21,8,15,788.5,59.5,1.25,17.25,341.0,537.96,430.11
2018,10,21,8,30,821.0,63.0,1.3,18.0,389.0,591.39,469.65
2018,10,21,8,45,844.0,65.5,1.4,18.8,433.0,633.18,499.78
2018,10,21,9,0,867.0,68.0,1.5,19.6,477.0,677.79,529.81
2018,10,21,9,15,883.5,69.5,1.55,20.45,515.5,715.14,553.24
2018,10,21,9,30,900.0,71.0,1.6,21.3,554.0,750.38,574.87
2018,10,21,9,45,912.0,72.5,1.65,22.15,586.5,779.83,592.22
2018,10,21,10,0,924.0,74.0,1.7,23.0,619.0,806.48,607.53
2018,10,21,10,15,931.5,75.5,1.7,23.35,644.5,826.55,619.02
2018,10,21,10,30,939.0,77.0,1.7,23.7,670.0,843.32,628.38
2018,10,21,10,45,944.0,77.5,1.7,24.05,687.5,853.52,633.43
2018,10,21,11,0,949.0,78.0,1.7,24.4,705.0,860.18,636.32
2018,10,21,11,15,951.0,78.5,1.7,24.6,714.5,860.79,635.74
2018,10,21,11,30,953.0,79.0,1.7,24.8,724.0,857.77,632.96
2018,10,21,11,45,953.0,79.0,1.75,25.0,725.0,848.96,627.06
2018,10,21,12,0,953.0,79.0,1.8,25.2,726.0,836.58,618.94
2018,10,21,12,15,948.5,80.0,1.85,25.2,718.5,818.3,607.47
2018,10,21,12,30,944.0,81.0,1.9,25.2,711.0,796.72,593.84
2018,10,21,12,45,935.5,82.0,1.95,25.2,695.0,769.06,576.08
2018,10,21,13,0,927.0,83.0,2.0,25.2,679.0,738.58,556.33
2018,10,21,13,15,919.5,82.5,2.1,25.05,656.5,704.56,534.61
2018,10,21,13,30,912.0,82.0,2.2,24.9,634.0,668.06,509.25
2018,10,21,13,45,901.0,80.5,2.25,24.75,604.0,626.15,478.85
2018,10,21,14,0,890.0,79.0,2.3,24.6,574.0,582.44,446.31
2018,10,21,14,15,875.0,77.0,2.4,24.35,537.0,534.59,410.07
2018,10,21,14,30,860.0,75.0,2.5,24.1,500.0,485.69,371.8
2018,10,21,14,45,838.5,72.5,2.55,23.8,458.0,432.6,329.05
2018,10,21,15,0,817.0,70.0,2.6,23.5,416.0,379.76,285.12
2018,10,21,15,15,786.5,67.0,2.6,23.5,369.5,324.03,237.53
2018,10,21,15,30,756.0,64.0,2.6,23.5,323.0,270.1,190.59
2018,10,21,15,45,711.0,59.5,2.6,22.6,273.5,213.65,142.61
2018,10,21,16,0,666.0,55.0,2.6,21.7,224.0,161.26,98.88
2018,10,21,16,15,595.0,48.5,2.35,20.65,175.0,106.81,57.66
2018,10,21,16,30,524.0,42.0,2.1,19.6,126.0,61.5,29.56
2018,10,21,16,45,393.0,33.5,1.8,18.6,83.5,25.76,16.11
2018,10,21,17,0,262.0,25.0,1.5,17.6,41.0,20.68,6.33
2018,10,21,17,15,131.0,12.5,1.45,17.0,20.5,12.29,0.0
2018,10,21,17,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,6,15,76.5,7.5,1.2,10.25,9.5,0.0,0.0
2018,10,22,6,30,153.0,15.0,1.3,10.7,19.0,53.12,0.0
2018,10,22,6,45,312.0,25.0,1.4,11.1,56.5,135.92,85.79
2018,10,22,7,0,471.0,35.0,1.5,11.5,94.0,221.62,168.72
2018,10,22,7,15,556.5,41.5,1.55,12.0,141.5,286.3,227.13
2018,10,22,7,30,642.0,48.0,1.6,12.5,189.0,355.72,287.82
2018,10,22,7,45,694.0,52.0,1.65,12.95,238.5,415.15,338.81
2018,10,22,8,0,746.0,56.0,1.7,13.4,288.0,477.32,390.04
2018,10,22,8,15,780.0,60.0,1.75,14.1,336.0,531.38,432.7
2018,10,22,8,30,814.0,64.0,1.8,14.8,384.0,585.85,474.13
2018,10,22,8,45,838.0,66.0,1.8,15.45,427.5,631.44,507.38
2018,10,22,9,0,862.0,68.0,1.8,16.1,471.0,671.71,534.8
2018,10,22,9,15,879.0,70.0,1.85,16.8,510.0,709.74,559.66
2018,10,22,9,30,896.0,72.0,1.9,17.5,549.0,745.7,582.67
2018,10,22,9,45,908.5,73.0,1.9,18.15,581.5,774.76,600.21
2018,10,22,10,0,921.0,74.0,1.9,18.8,614.0,801.06,615.7
2018,10,22,10,15,929.5,75.0,1.9,19.3,639.5,821.22,627.23
2018,10,22,10,30,938.0,76.0,1.9,19.8,665.0,838.14,636.57
2018,10,22,10,45,943.5,76.5,1.95,20.3,682.5,848.67,642.13
2018,10,22,11,0,949.0,77.0,2.0,20.8,700.0,855.68,645.46
2018,10,22,11,15,951.5,77.5,1.95,21.25,709.5,856.66,644.04
2018,10,22,11,30,954.0,78.0,1.9,21.7,719.0,854.0,640.36
2018,10,22,11,45,954.0,78.5,1.9,22.1,720.5,845.71,633.69
2018,10,22,12,0,954.0,79.0,1.9,22.5,722.0,833.85,624.8
2018,10,22,12,15,952.5,78.5,1.95,22.7,715.0,816.22,613.1
2018,10,22,12,30,951.0,78.0,2.0,22.9,708.0,795.2,599.18
2018,10,22,12,45,947.0,77.0,2.0,23.15,693.0,768.54,580.92
2018,10,22,13,0,943.0,76.0,2.0,23.4,678.0,738.83,560.59
2018,10,22,13,15,936.0,75.5,2.1,23.3,655.5,704.74,538.56
2018,10,22,13,30,929.0,75.0,2.2,23.2,633.0,668.1,512.89
2018,10,22,13,45,918.5,73.5,2.3,23.1,602.5,625.97,482.2
2018,10,22,14,0,908.0,72.0,2.4,23.0,572.0,581.97,449.22
2018,10,22,14,15,893.0,70.5,2.45,22.75,535.5,534.01,412.31
2018,10,22,14,30,878.0,69.0,2.5,22.5,499.0,485.04,373.43
2018,10,22,14,45,857.0,66.5,2.6,22.3,456.5,431.79,330.09
2018,10,22,15,0,836.0,64.0,2.7,22.1,414.0,377.96,284.9
2018,10,22,15,15,806.0,61.5,2.7,22.1,367.5,322.12,236.71
2018,10,22,15,30,776.0,59.0,2.7,22.1,321.0,267.97,189.11
2018,10,22,15,45,730.5,55.0,2.85,21.1,271.5,211.04,140.44
2018,10,22,16,0,685.0,51.0,3.0,20.1,222.0,158.18,96.13
2018,10,22,16,15,610.5,46.0,2.95,19.2,173.0,105.76,56.67
2018,10,22,16,30,536.0,41.0,2.9,18.3,124.0,59.44,28.31
2018,10,22,16,45,400.5,32.0,2.9,17.35,81.0,24.59,15.1
2018,10,22,17,0,265.0,23.0,2.9,16.4,38.0,18.87,3.49
2018,10,22,17,15,132.5,11.5,2.85,15.75,19.0,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,6,15,74.0,7.0,1.75,9.3,9.0,0.0,0.0
2018,10,23,6,30,148.0,14.0,1.8,9.6,18.0,50.57,0.0
2018,10,23,6,45,307.0,24.0,1.9,9.95,54.5,131.87,80.16
2018,10,23,7,0,466.0,34.0,2.0,10.3,91.0,217.64,166.04
2018,10,23,7,15,553.0,40.5,1.95,10.85,138.5,279.36,222.59
2018,10,23,7,30,640.0,47.0,1.9,11.4,186.0,352.01,286.28
2018,10,23,7,45,693.5,51.5,1.85,11.9,235.5,412.43,338.27
2018,10,23,8,0,747.0,56.0,1.8,12.4,285.0,475.76,390.45
2018,10,23,8,15,781.0,59.5,1.8,13.15,333.0,529.12,432.6
2018,10,23,8,30,815.0,63.0,1.8,13.9,381.0,582.87,473.44
2018,10,23,8,45,838.5,65.5,1.75,14.65,424.5,628.63,506.49
2018,10,23,9,0,862.0,68.0,1.7,15.4,468.0,669.03,533.71
2018,10,23,9,15,878.0,70.5,1.7,16.15,506.5,706.83,557.96
2018,10,23,9,30,894.0,73.0,1.7,16.9,545.0,742.5,580.26
2018,10,23,9,45,905.5,74.0,1.7,17.65,577.0,770.65,596.91
2018,10,23,10,0,917.0,75.0,1.7,18.4,609.0,796.02,611.5
2018,10,23,10,15,923.0,77.0,1.7,18.95,633.5,815.22,622.23
2018,10,23,10,30,929.0,79.0,1.7,19.5,658.0,831.12,630.76
2018,10,23,10,45,912.0,87.0,1.75,20.05,668.5,831.9,629.59
2018,10,23,11,0,895.0,95.0,1.8,20.6,679.0,828.9,626.15
2018,10,23,11,15,808.0,129.5,1.9,20.9,662.0,799.26,605.69
2018,10,23,11,30,721.0,164.0,2.0,21.2,645.0,764.52,581.84
2018,10,23,11,45,727.0,161.5,2.1,21.5,647.5,758.79,578.14
2018,10,23,12,0,733.0,159.0,2.2,21.8,650.0,750.16,572.24
2018,10,23,12,15,681.0,175.0,2.35,21.85,627.5,713.87,546.49
2018,10,23,12,30,629.0,191.0,2.5,21.9,605.0,676.45,519.58
2018,10,23,12,45,711.5,158.0,2.65,21.9,616.5,685.18,528.34
2018,10,23,13,0,794.0,125.0,2.8,21.9,628.0,685.93,530.8
2018,10,23,13,15,732.0,139.0,2.9,21.75,590.0,635.14,493.19
2018,10,23,13,30,670.0,153.0,3.0,21.6,552.0,584.39,455.32
2018,10,23,13,45,484.0,190.0,3.15,21.45,471.0,483.33,377.93
2018,10,23,14,0,298.0,227.0,3.3,21.3,390.0,393.35,307.78
2018,10,23,14,15,311.5,211.0,3.25,21.0,371.5,369.99,290.05
2018,10,23,14,30,325.0,195.0,3.2,20.7,353.0,344.86,270.15
2018,10,23,14,45,243.0,185.0,3.2,20.45,297.5,283.65,221.82
2018,10,23,15,0,161.0,175.0,3.2,20.2,242.0,228.94,178.72
2018,10,23,15,15,253.5,141.5,3.2,20.2,232.5,217.41,166.98
2018,10,23,15,30,346.0,108.0,3.2,20.2,223.0,195.57,145.02
2018,10,23,15,45,452.0,82.5,2.95,19.5,208.5,173.64,121.14
2018,10,23,16,0,558.0,57.0,2.7,18.8,194.0,140.15,87.09
2018,10,23,16,15,309.0,53.5,2.4,18.0,126.5,78.38,46.94
2018,10,23,16,30,60.0,50.0,2.1,17.2,59.0,47.59,32.2
2018,10,23,16,45,43.5,32.5,1.8,16.4,37.5,28.63,18.45
2018,10,23,17,0,27.0,15.0,1.5,15.6,16.0,13.74,0.0
2018,10,23,17,15,13.5,7.5,1.5,15.05,8.0,7.37,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,6,15,19.5,4.5,0.9,9.9,5.0,0.0,0.0
2018,10,24,6,30,39.0,9.0,0.8,10.4,10.0,18.46,0.0
2018,10,24,6,45,21.5,24.5,0.75,10.95,25.0,33.46,16.33
2018,10,24,7,0,4.0,40.0,0.7,11.5,40.0,43.07,30.15
2018,10,24,7,15,14.5,59.0,0.75,12.25,61.5,67.16,51.21
2018,10,24,7,30,25.0,78.0,0.8,13.0,83.0,96.08,76.06
2018,10,24,7,45,125.0,86.5,0.8,13.75,123.0,158.92,129.23
2018,10,24,8,0,225.0,95.0,0.8,14.5,163.0,232.21,190.08
2018,10,24,8,15,515.5,78.5,0.7,15.35,268.0,399.36,324.34
2018,10,24,8,30,806.0,62.0,0.6,16.2,373.0,573.76,455.26
2018,10,24,8,45,847.0,60.5,0.5,17.05,420.5,621.48,486.1
2018,10,24,9,0,888.0,59.0,0.4,17.9,468.0,673.2,518.46
2018,10,24,9,15,901.5,61.5,0.45,18.9,506.0,709.94,540.57
2018,10,24,9,30,915.0,64.0,0.5,19.9,544.0,744.34,560.91
2018,10,24,9,45,923.5,67.0,0.55,20.9,576.0,773.0,577.13
2018,10,24,10,0,932.0,70.0,0.6,21.9,608.0,798.66,591.26
2018,10,24,10,15,939.0,70.5,0.8,22.3,632.5,817.1,604.44
2018,10,24,10,30,946.0,71.0,1.0,22.7,657.0,832.24,615.44
2018,10,24,10,45,949.5,72.5,1.2,23.1,674.0,842.28,623.02
2018,10,24,11,0,953.0,74.0,1.4,23.5,691.0,848.74,628.21
2018,10,24,11,15,955.5,74.5,1.55,23.55,700.5,849.66,629.97
2018,10,24,11,30,958.0,75.0,1.7,23.6,710.0,846.93,629.39
2018,10,24,11,45,957.5,74.5,1.85,23.65,710.5,837.09,624.09
2018,10,24,12,0,957.0,74.0,2.0,23.7,711.0,823.69,616.43
2018,10,24,12,15,954.5,74.0,2.2,23.6,703.5,805.82,606.43
2018,10,24,12,30,952.0,74.0,2.4,23.5,696.0,784.59,593.97
2018,10,24,12,45,948.0,72.5,2.55,23.4,680.5,757.42,576.87
2018,10,24,13,0,944.0,71.0,2.7,23.3,665.0,727.21,557.45
2018,10,24,13,15,935.5,70.5,2.85,23.15,641.5,692.22,534.47
2018,10,24,13,30,927.0,70.0,3.0,23.0,618.0,654.77,507.55
2018,10,24,13,45,915.5,69.0,3.2,22.85,588.0,612.79,476.59
2018,10,24,14,0,904.0,68.0,3.4,22.7,558.0,569.03,443.28
2018,10,24,14,15,888.5,66.0,3.4,22.5,521.0,520.66,405.07
2018,10,24,14,30,873.0,64.0,3.4,22.3,484.0,471.35,365.03
2018,10,24,14,45,851.5,62.0,3.45,22.15,442.0,418.89,321.4
2018,10,24,15,0,830.0,60.0,3.5,22.0,400.0,366.61,276.66
2018,10,24,15,15,753.5,63.5,3.5,22.0,345.0,301.94,222.07
2018,10,24,15,30,677.0,67.0,3.5,22.0,290.0,243.28,172.23
2018,10,24,15,45,653.0,59.5,3.2,21.3,247.0,193.0,128.24
2018,10,24,16,0,629.0,52.0,2.9,20.6,204.0,146.02,88.14
2018,10,24,16,15,468.5,50.0,2.5,19.7,148.5,89.98,49.72
2018,10,24,16,30,308.0,48.0,2.1,18.8,93.0,52.56,29.72
2018,10,24,16,45,231.5,33.5,1.75,17.9,60.0,25.89,15.86
2018,10,24,17,0,155.0,19.0,1.4,17.0,27.0,14.94,0.0
2018,10,24,17,15,77.5,9.5,1.4,16.5,13.5,9.34,0.0
2018,10,24,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,15,77.5,6.5,1.1,11.0,8.0,0.0,0.0
2018,10,25,6,30,155.0,13.0,1.2,11.3,16.0,50.66,0.0
2018,10,25,6,45,319.5,22.5,1.3,11.65,51.5,130.97,69.42
2018,10,25,7,0,484.0,32.0,1.4,12.0,87.0,215.42,161.21
2018,10,25,7,15,571.5,37.5,1.3,12.45,134.0,280.53,220.32
2018,10,25,7,30,659.0,43.0,1.2,12.9,181.0,352.46,282.75
2018,10,25,7,45,711.5,46.5,1.1,13.4,230.0,411.55,332.83
2018,10,25,8,0,764.0,50.0,1.0,13.9,279.0,473.42,382.72
2018,10,25,8,15,797.5,53.0,1.05,14.7,326.0,526.2,423.88
2018,10,25,8,30,831.0,56.0,1.1,15.5,373.0,575.4,460.93
2018,10,25,8,45,854.5,58.0,1.15,16.3,416.5,620.68,493.69
2018,10,25,9,0,878.0,60.0,1.2,17.1,460.0,664.87,523.66
2018,10,25,9,15,891.5,62.5,1.3,18.05,498.0,701.22,546.92
2018,10,25,9,30,905.0,65.0,1.4,19.0,536.0,735.26,568.27
2018,10,25,9,45,913.0,68.0,1.45,19.95,567.5,763.24,584.64
2018,10,25,10,0,921.0,71.0,1.5,20.9,599.0,788.25,598.85
2018,10,25,10,15,929.5,71.0,1.6,21.5,623.5,807.06,610.1
2018,10,25,10,30,938.0,71.0,1.7,22.1,648.0,822.63,619.25
2018,10,25,10,45,943.0,71.5,1.75,22.7,665.0,832.63,624.2
2018,10,25,11,0,948.0,72.0,1.8,23.3,682.0,839.11,626.95
2018,10,25,11,15,950.5,72.5,1.85,23.6,691.5,840.01,626.83
2018,10,25,11,30,953.0,73.0,1.9,23.9,701.0,837.28,624.47
2018,10,25,11,45,954.0,72.5,1.95,24.25,702.0,828.66,618.19
2018,10,25,12,0,955.0,72.0,2.0,24.6,703.0,816.46,609.66
2018,10,25,12,15,952.0,72.0,2.1,24.75,695.5,798.26,598.05
2018,10,25,12,30,949.0,72.0,2.2,24.9,688.0,776.73,584.2
2018,10,25,12,45,944.0,71.5,2.3,25.05,672.5,750.02,566.74
2018,10,25,13,0,939.0,71.0,2.4,25.2,657.0,720.34,547.11
2018,10,25,13,15,931.5,70.5,2.5,25.2,634.5,686.19,524.37
2018,10,25,13,30,924.0,70.0,2.6,25.2,612.0,649.54,497.81
2018,10,25,13,45,913.5,68.5,2.7,25.15,582.0,607.8,466.95
2018,10,25,14,0,903.0,67.0,2.8,25.1,552.0,564.21,433.86
2018,10,25,14,15,888.0,65.5,2.85,24.95,516.0,516.73,396.89
2018,10,25,14,30,873.0,64.0,2.9,24.8,480.0,468.28,358.04
2018,10,25,14,45,852.5,62.0,2.95,24.6,438.5,416.34,315.41
2018,10,25,15,0,832.0,60.0,3.0,24.4,397.0,364.48,271.57
2018,10,25,15,15,802.0,57.0,3.0,24.4,351.0,308.12,223.08
2018,10,25,15,30,772.0,54.0,3.0,24.4,305.0,254.17,175.84
2018,10,25,15,45,725.5,50.5,2.8,23.5,256.5,198.35,128.33
2018,10,25,16,0,679.0,47.0,2.6,22.6,208.0,146.7,85.73
2018,10,25,16,15,603.5,42.0,2.25,21.5,160.0,95.38,48.47
2018,10,25,16,30,528.0,37.0,1.9,20.4,112.0,52.3,24.4
2018,10,25,16,45,378.5,28.0,1.6,19.25,71.0,21.5,11.96
2018,10,25,17,0,229.0,19.0,1.3,18.1,30.0,15.52,0.0
2018,10,25,17,15,114.5,9.5,1.3,17.55,15.0,9.34,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,6,15,61.5,5.5,1.05,13.4,6.5,0.0,0.0
2018,10,26,6,30,123.0,11.0,1.0,13.8,13.0,40.6,0.0
2018,10,26,6,45,296.5,21.0,0.95,14.2,48.0,121.2,57.12
2018,10,26,7,0,470.0,31.0,0.9,14.6,83.0,208.36,153.22
2018,10,26,7,15,558.0,37.0,1.0,15.5,129.5,273.15,211.22
2018,10,26,7,30,646.0,43.0,1.1,16.4,176.0,344.93,272.66
2018,10,26,7,45,699.0,47.0,1.25,17.25,224.5,404.09,322.65
2018,10,26,8,0,752.0,51.0,1.4,18.1,273.0,466.1,372.93
2018,10,26,8,15,786.0,54.0,1.35,18.95,320.0,518.53,413.09
2018,10,26,8,30,820.0,57.0,1.3,19.8,367.0,567.47,449.02
2018,10,26,8,45,843.0,59.0,1.3,20.7,410.0,611.9,480.34
2018,10,26,9,0,866.0,61.0,1.3,21.6,453.0,655.26,509.08
2018,10,26,9,15,880.0,63.0,1.3,22.35,490.0,690.91,531.08
2018,10,26,9,30,894.0,65.0,1.3,23.1,527.0,724.34,551.19
2018,10,26,9,45,903.5,67.5,1.35,23.85,558.5,752.54,567.93
2018,10,26,10,0,913.0,70.0,1.4,24.6,590.0,777.87,582.61
2018,10,26,10,15,920.5,71.5,1.45,25.05,614.5,797.46,594.08
2018,10,26,10,30,928.0,73.0,1.5,25.5,639.0,813.8,603.46
2018,10,26,10,45,932.0,73.5,1.55,25.9,655.5,822.87,608.22
2018,10,26,11,0,936.0,74.0,1.6,26.3,672.0,828.46,610.86
2018,10,26,11,15,938.5,74.0,1.65,26.5,681.0,828.77,610.63
2018,10,26,11,30,941.0,74.0,1.7,26.7,690.0,825.51,608.23
2018,10,26,11,45,940.0,75.0,1.8,26.9,691.0,817.06,603.01
2018,10,26,12,0,939.0,76.0,1.9,27.1,692.0,805.12,595.55
2018,10,26,12,15,931.5,77.5,1.95,27.1,683.5,785.41,582.99
2018,10,26,12,30,924.0,79.0,2.0,27.1,675.0,762.59,568.38
2018,10,26,12,45,898.5,86.0,2.05,27.1,654.5,729.95,547.03
2018,10,26,13,0,873.0,93.0,2.1,27.1,634.0,695.35,524.22
2018,10,26,13,15,830.5,101.5,2.15,26.95,601.5,651.54,493.23
2018,10,26,13,30,788.0,110.0,2.2,26.8,569.0,605.35,459.9
2018,10,26,13,45,816.5,95.0,2.25,26.65,549.5,576.71,439.33
2018,10,26,14,0,845.0,80.0,2.3,26.5,530.0,543.63,414.58
2018,10,26,14,15,822.0,78.5,2.3,26.3,492.0,494.21,376.53
2018,10,26,14,30,799.0,77.0,2.3,26.1,454.0,444.68,337.4
2018,10,26,14,45,772.5,73.5,2.35,25.85,411.5,391.91,294.93
2018,10,26,15,0,746.0,70.0,2.4,25.6,369.0,340.04,251.92
2018,10,26,15,15,689.0,71.0,2.4,25.6,321.5,283.39,204.59
2018,10,26,15,30,632.0,72.0,2.4,25.6,274.0,232.13,161.32
2018,10,26,15,45,604.0,63.0,2.15,24.65,231.0,182.2,119.01
2018,10,26,16,0,576.0,54.0,1.9,23.7,188.0,134.65,79.78
2018,10,26,16,15,525.0,46.0,1.7,22.7,146.0,88.53,45.96
2018,10,26,16,30,474.0,38.0,1.5,21.7,104.0,47.82,22.52
2018,10,26,16,45,326.0,28.0,1.3,20.65,65.0,21.73,11.85
2018,10,26,17,0,178.0,18.0,1.1,19.6,26.0,17.69,0.0
2018,10,26,17,15,89.0,9.0,1.1,19.1,13.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,6,15,50.5,5.5,0.7,14.65,6.0,0.0,0.0
2018,10,27,6,30,101.0,11.0,0.7,15.0,12.0,35.05,0.0
2018,10,27,6,45,265.0,22.0,0.65,15.3,45.5,111.52,44.88
2018,10,27,7,0,429.0,33.0,0.6,15.6,79.0,199.35,145.23
2018,10,27,7,15,522.5,39.0,0.65,16.3,124.5,263.16,201.97
2018,10,27,7,30,616.0,45.0,0.7,17.0,170.0,332.26,260.78
2018,10,27,7,45,641.5,53.0,0.8,17.7,213.0,381.26,302.57
2018,10,27,8,0,667.0,61.0,0.9,18.4,256.0,433.43,344.92
2018,10,27,8,15,713.5,64.5,0.85,19.2,304.0,487.61,386.26
2018,10,27,8,30,760.0,68.0,0.8,20.0,352.0,545.78,428.6
2018,10,27,8,45,804.0,66.5,0.8,20.85,398.5,597.52,465.06
2018,10,27,9,0,848.0,65.0,0.8,21.7,445.0,645.29,497.33
2018,10,27,9,15,831.0,75.5,0.9,22.4,474.0,673.1,514.74
2018,10,27,9,30,814.0,86.0,1.0,23.1,503.0,692.78,526.56
2018,10,27,9,45,827.0,88.5,1.05,23.8,534.5,721.73,544.23
2018,10,27,10,0,840.0,91.0,1.1,24.5,566.0,748.17,559.93
2018,10,27,10,15,886.5,80.5,1.25,24.9,601.0,778.38,579.9
2018,10,27,10,30,933.0,70.0,1.4,25.3,636.0,811.03,601.38
2018,10,27,10,45,938.0,71.0,1.5,25.7,653.0,821.47,607.44
2018,10,27,11,0,943.0,72.0,1.6,26.1,670.0,828.41,611.51
2018,10,27,11,15,945.5,72.5,1.65,26.3,679.5,829.25,611.62
2018,10,27,11,30,948.0,73.0,1.7,26.5,689.0,826.5,609.55
2018,10,27,11,45,941.5,75.5,1.8,26.7,688.0,815.38,602.54
2018,10,27,12,0,935.0,78.0,1.9,26.9,687.0,800.87,593.37
2018,10,27,12,15,912.5,85.0,1.95,26.9,674.5,776.0,577.3
2018,10,27,12,30,890.0,92.0,2.0,26.9,662.0,748.5,559.47
2018,10,27,12,45,909.0,83.5,2.05,26.9,654.0,731.44,548.78
2018,10,27,13,0,928.0,75.0,2.1,26.9,646.0,710.39,535.25
2018,10,27,13,15,920.5,74.0,2.15,26.8,623.5,676.09,511.97
2018,10,27,13,30,913.0,73.0,2.2,26.7,601.0,639.35,485.6
2018,10,27,13,45,902.0,71.5,2.25,26.6,571.0,597.82,455.11
2018,10,27,14,0,891.0,70.0,2.3,26.5,541.0,554.51,422.47
2018,10,27,14,15,875.5,68.5,2.35,26.25,505.0,507.44,386.3
2018,10,27,14,30,860.0,67.0,2.4,26.0,469.0,459.45,348.27
2018,10,27,14,45,838.5,64.5,2.4,25.75,427.5,407.39,305.88
2018,10,27,15,0,817.0,62.0,2.4,25.5,386.0,354.91,261.93
2018,10,27,15,15,785.0,59.0,2.4,25.5,340.0,299.65,214.74
2018,10,27,15,30,753.0,56.0,2.4,25.5,294.0,246.35,168.53
2018,10,27,15,45,705.5,52.0,2.3,24.55,246.0,191.24,122.21
2018,10,27,16,0,658.0,48.0,2.2,23.6,198.0,140.45,80.99
2018,10,27,16,15,579.0,42.0,2.0,22.55,151.0,89.59,44.96
2018,10,27,16,30,500.0,36.0,1.8,21.5,104.0,45.41,20.67
2018,10,27,16,45,350.5,27.0,1.55,20.45,65.0,21.0,11.03
2018,10,27,17,0,201.0,18.0,1.3,19.4,26.0,17.69,0.0
2018,10,27,17,15,100.5,9.0,1.3,18.85,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,6,15,8.0,3.0,1.6,12.05,3.0,0.0,0.0
2018,10,28,6,30,16.0,6.0,1.8,12.3,6.0,9.7,0.0
2018,10,28,6,45,34.5,21.5,2.05,12.6,24.5,36.33,8.75
2018,10,28,7,0,53.0,37.0,2.3,12.9,43.0,64.46,45.87
2018,10,28,7,15,79.0,56.0,2.4,13.3,69.5,98.03,75.8
2018,10,28,7,30,105.0,75.0,2.5,13.7,96.0,133.51,106.88
2018,10,28,7,45,164.0,93.0,2.65,14.15,135.5,191.82,156.59
2018,10,28,8,0,223.0,111.0,2.8,14.6,175.0,248.92,204.69
2018,10,28,8,15,277.0,124.0,2.9,15.1,217.5,301.44,248.19
2018,10,28,8,30,331.0,137.0,3.0,15.6,260.0,357.46,293.65
2018,10,28,8,45,360.0,150.0,3.05,16.1,298.0,400.62,327.61
2018,10,28,9,0,389.0,163.0,3.1,16.6,336.0,452.96,367.88
2018,10,28,9,15,417.0,173.0,3.15,17.1,372.5,493.45,398.35
2018,10,28,9,30,445.0,183.0,3.2,17.6,409.0,533.88,428.29
2018,10,28,9,45,491.5,181.0,3.2,18.1,445.0,574.27,458.19
2018,10,28,10,0,538.0,179.0,3.2,18.6,481.0,614.59,487.57
2018,10,28,10,15,563.0,180.0,3.3,19.1,508.0,641.17,506.3
2018,10,28,10,30,588.0,181.0,3.4,19.6,535.0,666.2,523.79
2018,10,28,10,45,619.5,177.0,3.45,20.05,559.0,692.46,542.13
2018,10,28,11,0,651.0,173.0,3.5,20.5,583.0,713.37,556.51
2018,10,28,11,15,784.0,129.0,3.55,20.9,630.0,765.39,593.92
2018,10,28,11,30,917.0,85.0,3.6,21.3,677.0,812.23,625.99
2018,10,28,11,45,933.5,79.5,3.65,21.65,683.0,810.25,623.54
2018,10,28,12,0,950.0,74.0,3.7,22.0,689.0,804.5,618.91
2018,10,28,12,15,898.5,91.0,3.75,22.2,667.5,768.81,593.48
2018,10,28,12,30,847.0,108.0,3.8,22.4,646.0,734.23,568.97
2018,10,28,12,45,876.5,95.0,3.85,22.6,641.0,717.68,557.41
2018,10,28,13,0,906.0,82.0,3.9,22.8,636.0,699.73,544.81
2018,10,28,13,15,844.0,96.5,3.95,22.8,598.0,649.11,506.68
2018,10,28,13,30,782.0,111.0,4.0,22.8,560.0,597.19,466.92
2018,10,28,13,45,731.5,117.5,4.0,22.8,520.5,545.63,426.96
2018,10,28,14,0,681.0,124.0,4.0,22.8,481.0,495.08,387.15
